Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/01  01:00:00,20.3339323325,4.91810805802,0.0,0.0,5.48122459637,1.0115996781,120.294228846,120.294228846
 01/01  02:00:00,20.0644898419,4.64866556743,0.0,0.0,5.48122459637,1.0115996781,131.833430895,131.833430895
 01/01  03:00:00,21.867267031,6.45144275654,0.0,0.0,5.48122459637,1.0115996781,177.200003689,177.200003689
 01/01  04:00:00,20.5986882161,5.18286394165,0.0,0.0,5.48122459637,1.0115996781,158.582449747,158.582449747
 01/01  05:00:00,22.2805965508,6.86477227638,0.0,0.0,5.48122459637,1.0115996781,197.680645683,197.680645683
 01/01  06:00:00,20.8240669582,5.40824268372,0.0,0.0,5.48122459637,1.0115996781,171.515570722,171.515570722
 01/01  07:00:00,22.3861943773,6.97037010281,0.0,0.0,5.48122459637,1.0115996781,204.888287675,204.888287675
 01/01  08:00:00,19.4192843227,5.49062671491,0.0,0.0,5.48122459637,1.0115996781,177.067390228,177.067390228
 01/01  09:00:00,13.4950115699,7.00218729544,0.0,0.0,5.48122459637,1.0115996781,207.673186233,207.673186233
 01/01  10:00:00,11.8067101973,5.31388592288,0.0,0.0,5.48122459637,1.0115996781,167.1721887,167.1721887
 01/01  11:00:00,12.7977037539,6.30487947947,0.0,0.0,5.48122459637,1.0115996781,174.268504547,174.268504547
 01/01  12:00:00,10.9697109741,4.47688669959,0.0,0.0,5.48122459637,1.0115996781,122.767858383,122.767858383
 01/01  13:00:00,12.1047716372,5.61194736278,0.0,0.0,5.48122459637,1.0115996781,136.908774515,136.908774515
 01/01  14:00:00,10.5950255157,4.10220124119,0.0,0.0,5.48122459637,1.0115996781,103.010431298,103.010431298
 01/01  15:00:00,11.6995318364,5.20670756197,0.0,0.0,5.48122459637,1.0115996781,119.615026357,119.615026357
 01/01  16:00:00,10.3967409006,3.90391662615,0.0,0.0,5.48122459637,1.0115996781,92.1029105243,92.1029105243
 01/01  17:00:00,11.5779006782,5.08507640375,0.0,0.0,5.48122459637,1.0115996781,113.154598872,113.154598872
 01/01  18:00:00,19.3331373655,3.91731309099,0.0,0.0,5.48122459637,1.0115996781,91.0165040824,91.0165040824
 01/01  19:00:00,20.6473649709,5.23154069646,0.0,0.0,5.48122459637,1.0115996781,117.874363652,117.874363652
 01/01  20:00:00,19.4251757033,4.00935142887,0.0,0.0,5.48122459637,1.0115996781,95.709778194,95.709778194
 01/01  21:00:00,20.6866131007,5.27078882621,0.0,0.0,5.48122459637,1.0115996781,120.878120721,120.878120721
 01/01  22:00:00,19.4221487835,4.00632450904,0.0,0.0,5.48122459637,1.0115996781,96.410433292,96.410433292
 01/01  23:00:00,20.5829810858,5.16715681137,0.0,0.0,5.48122459637,1.0115996781,116.559677954,116.559677954
 01/01  24:00:00,19.2392670874,3.82344281297,0.0,0.0,5.48122459637,1.0115996781,87.0512197528,87.0512197528
 01/02  01:00:00,20.3249135813,4.90908930679,0.0,0.0,5.48122459637,1.0115996781,105.949666517,105.949666517
 01/02  02:00:00,19.1339649289,3.71814065448,0.0,0.0,5.48122459637,1.0115996781,82.6450748942,82.6450748942
 01/02  03:00:00,20.3083024547,4.89247818019,0.0,0.0,5.48122459637,1.0115996781,105.587434048,105.587434048
 01/02  04:00:00,19.1665847976,3.75076052317,0.0,0.0,5.48122459637,1.0115996781,84.3211566277,84.3211566277
 01/02  05:00:00,20.3165590337,4.90073475921,0.0,0.0,5.48122459637,1.0115996781,105.586325571,105.586325571
 01/02  06:00:00,19.1223597163,3.70653544183,0.0,0.0,5.48122459637,1.0115996781,81.9282220883,81.9282220883
 01/02  07:00:00,24.4569829422,9.04115866769,0.0,0.0,5.48122459637,1.0115996781,132.625219121,132.625219121
 01/02  08:00:00,43.459888777,9.04115866769,0.0,0.0,21.9248983855,5.05799839049,102.437227698,102.437227698
 01/02  09:00:00,55.3130159698,8.85164637047,0.0,0.0,38.3685721746,8.09279742479,82.7038722108,82.7038722108
 01/02  10:00:00,67.3242678858,8.88884941564,0.0,0.0,49.3310213673,9.10439710289,68.8742770684,68.8742770684
 01/02  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,61.0702426209,61.0702426209
 01/02  12:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,52.7895048501,52.7895048501
 01/02  13:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,46.1170433717,46.1170433717
 01/02  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,41.6521287405,41.6521287405
 01/02  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,41.6028203836,41.6028203836
 01/02  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,42.9932630911,42.9932630911
 01/02  17:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,45.1930759475,45.1930759475
 01/02  18:00:00,30.2141539148,2.28824807994,0.0,0.0,16.4436737891,4.04639871239,41.6680405333,41.6680405333
 01/02  19:00:00,17.7476948927,2.33187061827,0.0,0.0,5.48122459637,1.0115996781,43.1149224113,43.1149224113
 01/02  20:00:00,18.779972778,3.36414850355,0.0,0.0,5.48122459637,1.0115996781,62.7333044273,62.7333044273
 01/02  21:00:00,17.9890893868,2.57326511235,0.0,0.0,5.48122459637,1.0115996781,47.9391655476,47.9391655476
 01/02  22:00:00,18.9156269609,3.49980268645,0.0,0.0,5.48122459637,1.0115996781,65.5210664369,65.5210664369
 01/02  23:00:00,18.0120083211,2.5961840466,0.0,0.0,5.48122459637,1.0115996781,48.5043517357,48.5043517357
 01/02  24:00:00,18.8690802756,3.45325600112,0.0,0.0,5.48122459637,1.0115996781,64.7785427515,64.7785427515
 01/03  01:00:00,17.9434767679,2.52765249347,0.0,0.0,5.48122459637,1.0115996781,47.312088307,47.312088307
 01/03  02:00:00,18.7038122225,3.28798794808,0.0,0.0,5.48122459637,1.0115996781,61.7394977823,61.7394977823
 01/03  03:00:00,17.7682861252,2.35246185071,0.0,0.0,5.48122459637,1.0115996781,44.0777413846,44.0777413846
 01/03  04:00:00,18.482692327,3.06686805256,0.0,0.0,5.48122459637,1.0115996781,57.6355298969,57.6355298969
 01/03  05:00:00,17.6284798902,2.21265561572,0.0,0.0,5.48122459637,1.0115996781,41.5237186397,41.5237186397
 01/03  06:00:00,18.2757308069,2.85990653241,0.0,0.0,5.48122459637,1.0115996781,53.8066030232,53.8066030232
 01/03  07:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,63.7556935943,63.7556935943
 01/03  08:00:00,43.3447825701,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,50.632533725,50.632533725
 01/03  09:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,38.7889571643,38.7889571643
 01/03  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,26.3894693459,26.3894693459
 01/03  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,15.7310230998,15.7310230998
 01/03  12:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,7.94587807436,7.94587807436
 01/03  13:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,6.17011028244,6.17011028244
 01/03  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,5.36636225686,5.36636225686
 01/03  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,10.8123998949,10.8123998949
 01/03  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,21.0652535543,21.0652535543
 01/03  17:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,29.1351271699,29.1351271699
 01/03  18:00:00,29.7799565137,1.85405067891,0.0,0.0,16.4436737891,4.04639871239,33.6305426725,33.6305426725
 01/03  19:00:00,17.6997589768,2.28393470233,0.0,0.0,5.48122459637,1.0115996781,42.4421982732,42.4421982732
 01/03  20:00:00,19.0259720003,3.61014772587,0.0,0.0,5.48122459637,1.0115996781,67.0304723522,67.0304723522
 01/03  21:00:00,18.6062694046,3.1904451301,0.0,0.0,5.48122459637,1.0115996781,60.0651139929,60.0651139929
 01/03  22:00:00,19.9378218706,4.52199759617,0.0,0.0,5.48122459637,1.0115996781,84.5769868197,84.5769868197
 01/03  23:00:00,19.209251757,3.79342748256,0.0,0.0,5.48122459637,1.0115996781,71.7979497981,71.7979497981
 01/03  24:00:00,20.7006049397,5.28478066522,0.0,0.0,5.48122459637,1.0115996781,104.094559195,104.094559195
 01/04  01:00:00,19.9105927907,4.49476851624,0.0,0.0,5.48122459637,1.0115996781,103.177946049,103.177946049
 01/04  02:00:00,21.3533784213,5.93755414687,0.0,0.0,5.48122459637,1.0115996781,140.978200142,140.978200142
 01/04  03:00:00,20.3686466841,4.95282240965,0.0,0.0,5.48122459637,1.0115996781,132.722761448,132.722761448
 01/04  04:00:00,21.8497302764,6.43390600193,0.0,0.0,5.48122459637,1.0115996781,169.837213903,169.837213903
 01/04  05:00:00,20.8083532803,5.39252900582,0.0,0.0,5.48122459637,1.0115996781,160.177479795,160.177479795
 01/04  06:00:00,22.2413767905,6.82555251606,0.0,0.0,5.48122459637,1.0115996781,196.264317427,196.264317427
 01/04  07:00:00,24.4569829422,9.04115866769,0.0,0.0,5.48122459637,1.0115996781,249.222124672,249.222124672
 01/04  08:00:00,43.459888777,9.04115866769,0.0,0.0,21.9248983855,5.05799839049,242.059540754,242.059540754
 01/04  09:00:00,55.502528267,9.04115866769,0.0,0.0,38.3685721746,8.09279742479,226.751811529,226.751811529
 01/04  10:00:00,67.4765771379,9.04115866769,0.0,0.0,49.3310213673,9.10439710289,195.34093267,195.34093267
 01/04  11:00:00,67.4765771379,9.04115866769,0.0,0.0,49.3310213673,9.10439710289,161.979753191,161.979753191
 01/04  12:00:00,67.4765771379,9.04115866769,0.0,0.0,49.3310213673,9.10439710289,136.656840532,136.656840532
 01/04  13:00:00,60.9837528634,9.04115866769,0.0,0.0,43.8497967709,8.09279742479,123.145429037,123.145429037
 01/04  14:00:00,67.4765771379,9.04115866769,0.0,0.0,49.3310213673,9.10439710289,102.63563247,102.63563247
 01/04  15:00:00,67.4134063721,8.97798790195,0.0,0.0,49.3310213673,9.10439710289,89.447787871,89.447787871
 01/04  16:00:00,67.2870648406,8.85164637047,0.0,0.0,49.3310213673,9.10439710289,87.3366382659,87.3366382659
 01/04  17:00:00,67.3818209893,8.94640251908,0.0,0.0,49.3310213673,9.10439710289,97.0427535283,97.0427535283
 01/04  18:00:00,32.6951455386,4.76923970373,0.0,0.0,16.4436737891,4.04639871239,115.775871358,115.775871358
 01/04  19:00:00,20.2893609712,4.87353669678,0.0,0.0,5.48122459637,1.0115996781,143.624571957,143.624571957
 01/04  20:00:00,21.9660338725,6.55020959799,0.0,0.0,5.48122459637,1.0115996781,187.612549555,187.612549555
 01/04  21:00:00,20.8662032428,5.45037896829,0.0,0.0,5.48122459637,1.0115996781,174.595340651,174.595340651
 01/04  22:00:00,22.2180878946,6.80226362012,0.0,0.0,5.48122459637,1.0115996781,204.33495684,204.33495684
 01/04  23:00:00,21.0528418324,5.63701755795,0.0,0.0,5.48122459637,1.0115996781,183.431874497,183.431874497
 01/04  24:00:00,22.2676563165,6.85183204209,0.0,0.0,5.48122459637,1.0115996781,206.193909357,206.193909357
 01/05  01:00:00,21.0592211951,5.64339692068,0.0,0.0,5.48122459637,1.0115996781,181.513445615,181.513445615
 01/05  02:00:00,22.2546096812,6.83878540673,0.0,0.0,5.48122459637,1.0115996781,201.414938514,201.414938514
 01/05  03:00:00,20.9617124548,5.54588818034,0.0,0.0,5.48122459637,1.0115996781,173.581812536,173.581812536
 01/05  04:00:00,22.1533063939,6.73748211942,0.0,0.0,5.48122459637,1.0115996781,192.555881209,192.555881209
 01/05  05:00:00,20.7855390454,5.36971477093,0.0,0.0,5.48122459637,1.0115996781,163.554940612,163.554940612
 01/05  06:00:00,21.9706813556,6.55485708116,0.0,0.0,5.48122459637,1.0115996781,182.706741033,182.706741033
 01/05  07:00:00,24.4569829422,9.04115866769,0.0,0.0,5.48122459637,1.0115996781,211.478413804,211.478413804
 01/05  08:00:00,43.459888777,9.04115866769,0.0,0.0,21.9248983855,5.05799839049,187.29177383,187.29177383
 01/05  09:00:00,55.502528267,9.04115866769,0.0,0.0,38.3685721746,8.09279742479,160.66046546,160.66046546
 01/05  10:00:00,67.4765771379,9.04115866769,0.0,0.0,49.3310213673,9.10439710289,125.942452124,125.942452124
 01/05  11:00:00,67.444991755,9.00957328482,0.0,0.0,49.3310213673,9.10439710289,90.7849494118,90.7849494118
 01/05  12:00:00,67.2870648406,8.85164637047,0.0,0.0,49.3310213673,9.10439710289,67.9295069916,67.9295069916
 01/05  13:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,54.3145653257,54.3145653257
 01/05  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,43.3244428382,43.3244428382
 01/05  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,38.2801454122,38.2801454122
 01/05  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,34.1860836895,34.1860836895
 01/05  17:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,36.3255834446,36.3255834446
 01/05  18:00:00,30.0526454653,2.12673963044,0.0,0.0,16.4436737891,4.04639871239,38.6244876658,38.6244876658
 01/05  19:00:00,17.8412327952,2.42540852077,0.0,0.0,5.48122459637,1.0115996781,44.9487759849,44.9487759849
 01/05  20:00:00,19.1199345838,3.70411030934,0.0,0.0,5.48122459637,1.0115996781,68.7880718372,68.7880718372
 01/05  21:00:00,18.5071254121,3.0913011376,0.0,0.0,5.48122459637,1.0115996781,57.9419096814,57.9419096814
 01/05  22:00:00,19.668152219,4.25232794451,0.0,0.0,5.48122459637,1.0115996781,79.4388313639,79.4388313639
 01/05  23:00:00,18.9330889109,3.51726463647,0.0,0.0,5.48122459637,1.0115996781,66.5839589389,66.5839589389
 01/05  24:00:00,20.1486314073,4.73280713283,0.0,0.0,5.48122459637,1.0115996781,93.3203665198,93.3203665198
 01/06  01:00:00,19.1750722433,3.75924796888,0.0,0.0,5.48122459637,1.0115996781,78.4373865703,78.4373865703
 01/06  02:00:00,20.2387862652,4.82296199069,0.0,0.0,5.48122459637,1.0115996781,99.6605994275,99.6605994275
 01/06  03:00:00,19.2115551871,3.79573091263,0.0,0.0,5.48122459637,1.0115996781,82.0962215509,82.0962215509
 01/06  04:00:00,20.2774644505,4.86164017601,0.0,0.0,5.48122459637,1.0115996781,102.613479804,102.613479804
 01/06  05:00:00,19.2667418925,3.85091761806,0.0,0.0,5.48122459637,1.0115996781,85.6001609626,85.6001609626
 01/06  06:00:00,20.3454991457,4.92967487124,0.0,0.0,5.48122459637,1.0115996781,106.0414563,106.0414563
 01/06  07:00:00,24.4569829422,9.04115866769,0.0,0.0,5.48122459637,1.0115996781,128.748114364,128.748114364
 01/06  08:00:00,43.459888777,9.04115866769,0.0,0.0,21.9248983855,5.05799839049,102.488311686,102.488311686
 01/06  09:00:00,55.3130159698,8.85164637047,0.0,0.0,38.3685721746,8.09279742479,81.9481763545,81.9481763545
 01/06  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,64.3587489557,64.3587489557
 01/06  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,48.100503779,48.100503779
 01/06  12:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,29.1471960257,29.1471960257
 01/06  13:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,18.423595404,18.423595404
 01/06  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,20.1229893471,20.1229893471
 01/06  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,26.9031248089,26.9031248089
 01/06  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,33.8521641618,33.8521641618
 01/06  17:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,41.8132461059,41.8132461059
 01/06  18:00:00,30.2590410839,2.33313524903,0.0,0.0,16.4436737891,4.04639871239,42.5471438501,42.5471438501
 01/06  19:00:00,17.9161319247,2.50030765021,0.0,0.0,5.48122459637,1.0115996781,46.3190872867,46.3190872867
 01/06  20:00:00,19.2581055789,3.84228130444,0.0,0.0,5.48122459637,1.0115996781,71.8768030744,71.8768030744
 01/06  21:00:00,18.5579879098,3.14216363529,0.0,0.0,5.48122459637,1.0115996781,58.7253015095,58.7253015095
 01/06  22:00:00,19.920378305,4.50455403053,0.0,0.0,5.48122459637,1.0115996781,84.7772599375,84.7772599375
 01/06  23:00:00,19.0116262494,3.59580197489,0.0,0.0,5.48122459637,1.0115996781,67.3917678274,67.3917678274
 01/06  24:00:00,20.6107870681,5.1949627936,0.0,0.0,5.48122459637,1.0115996781,103.09029418,103.09029418
 01/07  01:00:00,19.5328267186,4.11700244413,0.0,0.0,5.48122459637,1.0115996781,89.8643414446,89.8643414446
 01/07  02:00:00,21.0110362178,5.59521194329,0.0,0.0,5.48122459637,1.0115996781,124.994659559,124.994659559
 01/07  03:00:00,19.8213695566,4.4055452821,0.0,0.0,5.48122459637,1.0115996781,108.136736988,108.136736988
 01/07  04:00:00,21.3555521499,5.93972787539,0.0,0.0,5.48122459637,1.0115996781,143.670900166,143.670900166
 01/07  05:00:00,20.0862182082,4.67039393377,0.0,0.0,5.48122459637,1.0115996781,125.005898498,125.005898498
 01/07  06:00:00,21.6676843408,6.25186006633,0.0,0.0,5.48122459637,1.0115996781,162.016305614,162.016305614
 01/07  07:00:00,20.3710554428,4.95523116832,0.0,0.0,5.48122459637,1.0115996781,142.52935146,142.52935146
 01/07  08:00:00,22.9698162755,9.04115866769,0.0,0.0,5.48122459637,1.0115996781,216.269312046,216.269312046
 01/07  09:00:00,16.5455826203,9.04115866769,0.0,0.0,5.48122459637,2.0231993562,190.727578225,190.727578225
 01/07  10:00:00,26.2424964114,9.04115866769,0.0,0.0,13.1549390313,4.04639871239,150.173919579,150.173919579
 01/07  11:00:00,26.2424964114,9.04115866769,0.0,0.0,13.1549390313,4.04639871239,106.349408612,106.349408612
 01/07  12:00:00,26.084569497,8.88323175334,0.0,0.0,13.1549390313,4.04639871239,74.6301040107,74.6301040107
 01/07  13:00:00,15.3940747052,8.9012504307,0.0,0.0,5.48122459637,1.0115996781,60.8054904157,60.8054904157
 01/07  14:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,45.8904724043,45.8904724043
 01/07  15:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,35.532638516,35.532638516
 01/07  16:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,32.666589174,32.666589174
 01/07  17:00:00,8.02150836493,1.52868409047,0.0,0.0,5.48122459637,1.0115996781,27.5346775269,27.5346775269
 01/07  18:00:00,15.5993435348,1.67068592701,0.0,0.0,5.48122459637,1.0115996781,30.3541085205,30.3541085205
 01/07  19:00:00,18.2533515294,2.83752725497,0.0,0.0,5.48122459637,1.0115996781,52.3176848961,52.3176848961
 01/07  20:00:00,17.8122490327,2.39642475826,0.0,0.0,5.48122459637,1.0115996781,44.2923862743,44.2923862743
 01/07  21:00:00,18.8805625055,3.46473823102,0.0,0.0,5.48122459637,1.0115996781,64.4460645489,64.4460645489
 01/07  22:00:00,18.1175618124,2.7017375379,0.0,0.0,5.48122459637,1.0115996781,50.1942740625,50.1942740625
 01/07  23:00:00,19.1629654619,3.74714118741,0.0,0.0,5.48122459637,1.0115996781,69.9768850996,69.9768850996
 01/07  24:00:00,18.3075182259,2.89169395147,0.0,0.0,5.48122459637,1.0115996781,53.8900011703,53.8900011703
 01/08  01:00:00,19.3539727775,3.93814850299,0.0,0.0,5.48122459637,1.0115996781,73.7364656607,73.7364656607
 01/08  02:00:00,18.3864847106,2.97066043612,0.0,0.0,5.48122459637,1.0115996781,55.4732615003,55.4732615003
 01/08  03:00:00,19.4243007558,4.0084764813,0.0,0.0,5.48122459637,1.0115996781,75.1777925073,75.1777925073
 01/08  04:00:00,18.4373854849,3.0215612104,0.0,0.0,5.48122459637,1.0115996781,56.5098871504,56.5098871504
 01/08  05:00:00,19.4902903972,4.07446612273,0.0,0.0,5.48122459637,1.0115996781,76.5146933811,76.5146933811
 01/08  06:00:00,18.503712684,3.08788840949,0.0,0.0,5.48122459637,1.0115996781,57.8204444773,57.8204444773
 01/08  07:00:00,19.5867523761,4.17092810163,0.0,0.0,5.48122459637,1.0115996781,78.4165364022,78.4165364022
 01/08  08:00:00,17.1135493841,3.18489177633,0.0,0.0,5.48122459637,1.0115996781,59.6976348078,59.6976348078
 01/08  09:00:00,10.6212573557,4.12843308122,0.0,0.0,5.48122459637,1.0115996781,77.5588380896,77.5588380896
 01/08  10:00:00,9.11218048726,2.61935621279,0.0,0.0,5.48122459637,1.0115996781,48.8309907632,48.8309907632
 01/08  11:00:00,8.99446846764,2.50164419318,0.0,0.0,5.48122459637,1.0115996781,46.5788669621,46.5788669621
 01/08  12:00:00,7.67652415085,1.18369987638,0.0,0.0,5.48122459637,1.0115996781,21.8427224275,21.8427224275
 01/08  13:00:00,7.37684621769,0.884021943222,0.0,0.0,5.48122459637,1.0115996781,16.1786874675,16.1786874675
 01/08  14:00:00,6.68749290162,0.194668627159,0.0,0.0,5.48122459637,1.0115996781,3.4883955024,3.4883955024
 01/08  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/08  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/08  17:00:00,6.88509552942,0.392271254957,0.0,0.0,5.48122459637,1.0115996781,7.09950839447,7.09950839447
 01/08  18:00:00,14.7625614363,0.833903828536,0.0,0.0,5.48122459637,1.0115996781,15.4712049329,15.4712049329
 01/08  19:00:00,16.8870274368,1.47120316229,0.0,0.0,5.48122459637,1.0115996781,27.2434861532,27.2434861532
 01/08  20:00:00,17.2431550676,1.82733079314,0.0,0.0,5.48122459637,1.0115996781,34.3042242411,34.3042242411
 01/08  21:00:00,17.6798023671,2.26397809268,0.0,0.0,5.48122459637,1.0115996781,42.0627881476,42.0627881476
 01/08  22:00:00,17.7696921028,2.35386782837,0.0,0.0,5.48122459637,1.0115996781,44.314445726,44.314445726
 01/08  23:00:00,18.1113643951,2.69554012066,0.0,0.0,5.48122459637,1.0115996781,50.1289443063,50.1289443063
 01/08  24:00:00,18.0970054813,2.68118120683,0.0,0.0,5.48122459637,1.0115996781,50.5973129932,50.5973129932
 01/09  01:00:00,18.4202712595,3.004446985,0.0,0.0,5.48122459637,1.0115996781,55.9375505434,55.9375505434
 01/09  02:00:00,18.3165739705,2.90074969599,0.0,0.0,5.48122459637,1.0115996781,54.840911319,54.840911319
 01/09  03:00:00,18.5998157106,3.18399143617,0.0,0.0,5.48122459637,1.0115996781,59.3154324442,59.3154324442
 01/09  04:00:00,18.4441810215,3.02835674702,0.0,0.0,5.48122459637,1.0115996781,57.3196310005,57.3196310005
 01/09  05:00:00,18.7942619558,3.37843768134,0.0,0.0,5.48122459637,1.0115996781,62.9965400879,62.9965400879
 01/09  06:00:00,18.7396522034,3.32382792894,0.0,0.0,5.48122459637,1.0115996781,63.0668920905,63.0668920905
 01/09  07:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,99.5146600413,99.5146600413
 01/09  08:00:00,43.3447825701,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,91.0275550989,91.0275550989
 01/09  09:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,76.265736502,76.265736502
 01/09  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,52.1207955031,52.1207955031
 01/09  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,26.6975687212,26.6975687212
 01/09  12:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,7.44809977545,7.44809977545
 01/09  13:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,4.41571962237,4.41571962237
 01/09  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,2.13450318306,2.13450318306
 01/09  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.649161894325,0.649161894325
 01/09  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0139547592625,0.0139547592625
 01/09  17:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.476210365133,0.476210365133
 01/09  18:00:00,27.9259058348,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 01/09  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/09  20:00:00,15.8120385515,0.396214277001,0.0,0.0,5.48122459637,1.0115996781,7.16941772389,7.16941772389
 01/09  21:00:00,15.9813537618,0.56552948731,0.0,0.0,5.48122459637,1.0115996781,10.2344524655,10.2344524655
 01/09  22:00:00,16.6013984031,1.18557412868,0.0,0.0,5.48122459637,1.0115996781,21.6452295363,21.6452295363
 01/09  23:00:00,16.5284175509,1.11259327647,0.0,0.0,5.48122459637,1.0115996781,20.6932337501,20.6932337501
 01/09  24:00:00,17.1100949233,1.69427064886,0.0,0.0,5.48122459637,1.0115996781,31.2249781116,31.2249781116
 01/10  01:00:00,16.8923969692,1.4765726947,0.0,0.0,5.48122459637,1.0115996781,27.6467150393,27.6467150393
 01/10  02:00:00,17.5434321324,2.1276078579,0.0,0.0,5.48122459637,1.0115996781,39.3511147268,39.3511147268
 01/10  03:00:00,17.1712940872,1.75546981269,0.0,0.0,5.48122459637,1.0115996781,32.9711152332,32.9711152332
 01/10  04:00:00,17.8781548171,2.46233054262,0.0,0.0,5.48122459637,1.0115996781,45.6592154864,45.6592154864
 01/10  05:00:00,17.4052953473,1.98947107285,0.0,0.0,5.48122459637,1.0115996781,37.4528771615,37.4528771615
 01/10  06:00:00,18.0094722345,2.59364796005,0.0,0.0,5.48122459637,1.0115996781,48.1588725861,48.1588725861
 01/10  07:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,62.4163731303,62.4163731303
 01/10  08:00:00,43.3447825701,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,54.5078525211,54.5078525211
 01/10  09:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,45.2843224939,45.2843224939
 01/10  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,32.2457697914,32.2457697914
 01/10  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,20.4893951841,20.4893951841
 01/10  12:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,9.5571253101,9.5571253101
 01/10  13:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,6.15180787917,6.15180787917
 01/10  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,4.35755904787,4.35755904787
 01/10  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,3.18310935223,3.18310935223
 01/10  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,2.98344056556,2.98344056556
 01/10  17:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,4.56107210182,4.56107210182
 01/10  18:00:00,28.570340461,0.644434626136,0.0,0.0,16.4436737891,4.04639871239,11.6346067569,11.6346067569
 01/10  19:00:00,16.9237928713,1.50796859684,0.0,0.0,5.48122459637,1.0115996781,27.5264279401,27.5264279401
 01/10  20:00:00,17.617984795,2.20216052051,0.0,0.0,5.48122459637,1.0115996781,40.359542167,40.359542167
 01/10  21:00:00,17.8809703985,2.46514612405,0.0,0.0,5.48122459637,1.0115996781,46.0509262782,46.0509262782
 01/10  22:00:00,18.3739882569,2.95816398246,0.0,0.0,5.48122459637,1.0115996781,54.5964276305,54.5964276305
 01/10  23:00:00,18.4477345112,3.03191023676,0.0,0.0,5.48122459637,1.0115996781,57.0762355394,57.0762355394
 01/10  24:00:00,18.9111735869,3.49534931241,0.0,0.0,5.48122459637,1.0115996781,64.7472781833,64.7472781833
 01/11  01:00:00,18.8762978336,3.46047355914,0.0,0.0,5.48122459637,1.0115996781,65.4715701692,65.4715701692
 01/11  02:00:00,19.310826609,3.89500233456,0.0,0.0,5.48122459637,1.0115996781,72.3249335042,72.3249335042
 01/11  03:00:00,19.1915860407,3.77576176625,0.0,0.0,5.48122459637,1.0115996781,71.6998129884,71.6998129884
 01/11  04:00:00,19.6601702847,4.24434601021,0.0,0.0,5.48122459637,1.0115996781,78.9587320051,78.9587320051
 01/11  05:00:00,19.5130579223,4.09723364779,0.0,0.0,5.48122459637,1.0115996781,78.0654838983,78.0654838983
 01/11  06:00:00,20.1112604443,4.69543616982,0.0,0.0,5.48122459637,1.0115996781,87.6585900052,87.6585900052
 01/11  07:00:00,24.4569829422,9.04115866769,0.0,0.0,5.48122459637,1.0115996781,135.490742036,135.490742036
 01/11  08:00:00,43.459888777,9.04115866769,0.0,0.0,21.9248983855,5.05799839049,127.948877736,127.948877736
 01/11  09:00:00,55.3761867356,8.91481713621,0.0,0.0,38.3685721746,8.09279742479,101.565095353,101.565095353
 01/11  10:00:00,67.3366689009,8.9012504307,0.0,0.0,49.3310213673,9.10439710289,74.4257103818,74.4257103818
 01/11  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,50.3985203154,50.3985203154
 01/11  12:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,26.6309806386,26.6309806386
 01/11  13:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,10.1662977687,10.1662977687
 01/11  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,4.83847056446,4.83847056446
 01/11  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,3.85702224485,3.85702224485
 01/11  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,3.44042927966,3.44042927966
 01/11  17:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,4.62791773536,4.62791773536
 01/11  18:00:00,28.2916697875,0.365763952639,0.0,0.0,16.4436737891,4.04639871239,6.60588107264,6.60588107264
 01/11  19:00:00,16.4080015087,0.992177234208,0.0,0.0,5.48122459637,1.0115996781,17.8989492301,17.8989492301
 01/11  20:00:00,17.397455328,1.98163105355,0.0,0.0,5.48122459637,1.0115996781,36.367138207,36.367138207
 01/11  21:00:00,17.245606959,1.8297826845,0.0,0.0,5.48122459637,1.0115996781,33.8431294236,33.8431294236
 01/11  22:00:00,18.2363351373,2.82051086287,0.0,0.0,5.48122459637,1.0115996781,52.2332807724,52.2332807724
 01/11  23:00:00,17.7731084218,2.35728414736,0.0,0.0,5.48122459637,1.0115996781,43.859977835,43.859977835
 01/11  24:00:00,18.8360721006,3.42024782615,0.0,0.0,5.48122459637,1.0115996781,63.6958098566,63.6958098566
 01/12  01:00:00,18.1940005676,2.77817629315,0.0,0.0,5.48122459637,1.0115996781,51.8999206511,51.8999206511
 01/12  02:00:00,19.3277644522,3.91194017771,0.0,0.0,5.48122459637,1.0115996781,73.1516491324,73.1516491324
 01/12  03:00:00,18.5011242868,3.08530001231,0.0,0.0,5.48122459637,1.0115996781,57.791863573,57.791863573
 01/12  04:00:00,19.6422091932,4.22638491876,0.0,0.0,5.48122459637,1.0115996781,79.2578134313,79.2578134313
 01/12  05:00:00,18.7118763153,3.29605204083,0.0,0.0,5.48122459637,1.0115996781,61.8585558357,61.8585558357
 01/12  06:00:00,19.9040463045,4.48822203006,0.0,0.0,5.48122459637,1.0115996781,84.3619834774,84.3619834774
 01/12  07:00:00,24.272431051,8.85660677649,0.0,0.0,5.48122459637,1.0115996781,108.199215854,108.199215854
 01/12  08:00:00,43.2827774948,8.86404738553,0.0,0.0,21.9248983855,5.05799839049,96.0131224321,96.0131224321
 01/12  09:00:00,55.3750210451,8.91365144576,0.0,0.0,38.3685721746,8.09279742479,82.9283243906,82.9283243906
 01/12  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,65.5450991966,65.5450991966
 01/12  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,48.3837659057,48.3837659057
 01/12  12:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,32.3997347332,32.3997347332
 01/12  13:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,21.116842118,21.116842118
 01/12  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,9.54192332276,9.54192332276
 01/12  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,4.77338759156,4.77338759156
 01/12  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,3.90509936696,3.90509936696
 01/12  17:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,4.55662593366,4.55662593366
 01/12  18:00:00,28.4398824456,0.513976610798,0.0,0.0,16.4436737891,4.04639871239,9.26747069309,9.26747069309
 01/12  19:00:00,16.7116652304,1.29584095595,0.0,0.0,5.48122459637,1.0115996781,23.5287404453,23.5287404453
 01/12  20:00:00,17.4798015407,2.06397726622,0.0,0.0,5.48122459637,1.0115996781,37.8724718881,37.8724718881
 01/12  21:00:00,17.7641305284,2.34830625393,0.0,0.0,5.48122459637,1.0115996781,43.5678474126,43.5678474126
 01/12  22:00:00,18.3747325015,2.95890822703,0.0,0.0,5.48122459637,1.0115996781,54.7589257725,54.7589257725
 01/12  23:00:00,18.4503977143,3.03457343988,0.0,0.0,5.48122459637,1.0115996781,56.7269883086,56.7269883086
 01/12  24:00:00,19.0673965301,3.65157225561,0.0,0.0,5.48122459637,1.0115996781,67.8951289027,67.8951289027
 01/13  01:00:00,18.9060058014,3.49018152691,0.0,0.0,5.48122459637,1.0115996781,65.5581548105,65.5581548105
 01/13  02:00:00,19.477756955,4.06193268051,0.0,0.0,5.48122459637,1.0115996781,75.7306428538,75.7306428538
 01/13  03:00:00,19.2215473258,3.8057230513,0.0,0.0,5.48122459637,1.0115996781,71.7302227976,71.7302227976
 01/13  04:00:00,19.8246133499,4.4087890754,0.0,0.0,5.48122459637,1.0115996781,82.3668660307,82.3668660307
 01/13  05:00:00,19.7059385923,4.29011431788,0.0,0.0,5.48122459637,1.0115996781,84.827553774,84.827553774
 01/13  06:00:00,20.441416757,5.02559248253,0.0,0.0,5.48122459637,1.0115996781,106.01384249,106.01384249
 01/13  07:00:00,24.4569829422,9.04115866769,0.0,0.0,5.48122459637,1.0115996781,145.758196179,145.758196179
 01/13  08:00:00,43.459888777,9.04115866769,0.0,0.0,21.9248983855,5.05799839049,130.749121481,130.749121481
 01/13  09:00:00,55.502528267,9.04115866769,0.0,0.0,38.3685721746,8.09279742479,110.060668317,110.060668317
 01/13  10:00:00,67.3186502235,8.88323175334,0.0,0.0,49.3310213673,9.10439710289,83.3652078764,83.3652078764
 01/13  11:00:00,67.3366689009,8.9012504307,0.0,0.0,49.3310213673,9.10439710289,68.0099935629,68.0099935629
 01/13  12:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,56.575378964,56.575378964
 01/13  13:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,45.3120744972,45.3120744972
 01/13  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,32.6405921789,32.6405921789
 01/13  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,28.7251521455,28.7251521455
 01/13  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,30.9971269581,30.9971269581
 01/13  17:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,39.3599384421,39.3599384421
 01/13  18:00:00,28.8078642248,2.36912505664,0.0,0.0,16.4436737891,4.04639871239,42.9280153035,42.9280153035
 01/13  19:00:00,18.0225459478,2.60672167329,0.0,0.0,5.48122459637,1.0115996781,48.0011053587,48.0011053587
 01/13  20:00:00,19.5008343361,4.0850100616,0.0,0.0,5.48122459637,1.0115996781,76.0887675137,76.0887675137
 01/13  21:00:00,18.7352520902,3.31942781574,0.0,0.0,5.48122459637,1.0115996781,61.7679304292,61.7679304292
 01/13  22:00:00,20.1093618104,4.69353753596,0.0,0.0,5.48122459637,1.0115996781,88.2245923322,88.2245923322
 01/13  23:00:00,19.2402637922,3.82443951778,0.0,0.0,5.48122459637,1.0115996781,77.8170850255,77.8170850255
 01/13  24:00:00,20.661057801,5.24523352657,0.0,0.0,5.48122459637,1.0115996781,112.561660338,112.561660338
 01/14  01:00:00,19.5305758971,4.11475162266,0.0,0.0,5.48122459637,1.0115996781,95.8799023429,95.8799023429
 01/14  02:00:00,20.9917304507,5.57590617627,0.0,0.0,5.48122459637,1.0115996781,130.135965458,130.135965458
 01/14  03:00:00,19.831496852,4.41567257752,0.0,0.0,5.48122459637,1.0115996781,113.963263514,113.963263514
 01/14  04:00:00,21.3330678012,5.91724352673,0.0,0.0,5.48122459637,1.0115996781,147.235474459,147.235474459
 01/14  05:00:00,20.0150609969,4.59923672246,0.0,0.0,5.48122459637,1.0115996781,124.794760393,124.794760393
 01/14  06:00:00,21.4788535791,6.06302930459,0.0,0.0,5.48122459637,1.0115996781,155.549723975,155.549723975
 01/14  07:00:00,20.1007928659,4.68496859139,0.0,0.0,5.48122459637,1.0115996781,130.617943596,130.617943596
 01/14  08:00:00,22.9698162755,9.04115866769,0.0,0.0,5.48122459637,1.0115996781,196.665826164,196.665826164
 01/14  09:00:00,16.5455826203,9.04115866769,0.0,0.0,5.48122459637,2.0231993562,177.375084596,177.375084596
 01/14  10:00:00,26.2424964114,9.04115866769,0.0,0.0,13.1549390313,4.04639871239,156.530346595,156.530346595
 01/14  11:00:00,26.2424964114,9.04115866769,0.0,0.0,13.1549390313,4.04639871239,135.464385685,135.464385685
 01/14  12:00:00,26.2424964114,9.04115866769,0.0,0.0,13.1549390313,4.04639871239,115.694942016,115.694942016
 01/14  13:00:00,15.5339829422,9.04115866769,0.0,0.0,5.48122459637,1.0115996781,105.602676058,105.602676058
 01/14  14:00:00,15.5339829422,9.04115866769,0.0,0.0,5.48122459637,1.0115996781,92.289660656,92.289660656
 01/14  15:00:00,15.5339829422,9.04115866769,0.0,0.0,5.48122459637,1.0115996781,86.5905243221,86.5905243221
 01/14  16:00:00,15.5339829422,9.04115866769,0.0,0.0,5.48122459637,1.0115996781,89.5704987231,89.5704987231
 01/14  17:00:00,10.1877403765,3.69491610208,0.0,0.0,5.48122459637,1.0115996781,72.6781342776,72.6781342776
 01/14  18:00:00,16.1490651639,3.7075742228,0.0,0.0,5.48122459637,1.0115996781,84.3946575296,84.3946575296
 01/14  19:00:00,20.7164886545,5.30066438006,0.0,0.0,5.48122459637,1.0115996781,125.539789287,125.539789287
 01/14  20:00:00,19.9203456718,4.50452139734,0.0,0.0,5.48122459637,1.0115996781,121.242032703,121.242032703
 01/14  21:00:00,21.3029138057,5.88708953122,0.0,0.0,5.48122459637,1.0115996781,152.19199072,152.19199072
 01/14  22:00:00,20.1912022516,4.77537797709,0.0,0.0,5.48122459637,1.0115996781,134.605524572,134.605524572
 01/14  23:00:00,21.4611111186,6.04528684412,0.0,0.0,5.48122459637,1.0115996781,159.758685735,159.758685735
 01/14  24:00:00,20.2543433331,4.83851905867,0.0,0.0,5.48122459637,1.0115996781,137.902736573,137.902736573
 01/15  01:00:00,21.4677920277,6.05196775328,0.0,0.0,5.48122459637,1.0115996781,160.253592315,160.253592315
 01/15  02:00:00,20.2309094871,4.81508521259,0.0,0.0,5.48122459637,1.0115996781,136.792746876,136.792746876
 01/15  03:00:00,21.4401191357,6.0242948612,0.0,0.0,5.48122459637,1.0115996781,159.35140082,159.35140082
 01/15  04:00:00,20.25290199,4.83707771553,0.0,0.0,5.48122459637,1.0115996781,138.208163195,138.208163195
 01/15  05:00:00,21.4747711465,6.05894687206,0.0,0.0,5.48122459637,1.0115996781,160.642017337,160.642017337
 01/15  06:00:00,20.2839072655,4.86808299101,0.0,0.0,5.48122459637,1.0115996781,139.412825164,139.412825164
 01/15  07:00:00,21.5325378503,6.11671357587,0.0,0.0,5.48122459637,1.0115996781,162.876843823,162.876843823
 01/15  08:00:00,17.3646782763,4.92318733514,0.0,0.0,5.48122459637,1.0115996781,142.008601348,142.008601348
 01/15  09:00:00,12.3888183283,5.89599405384,0.0,0.0,5.48122459637,1.0115996781,152.521763665,152.521763665
 01/15  10:00:00,10.5981833363,4.10535906187,0.0,0.0,5.48122459637,1.0115996781,100.197558763,100.197558763
 01/15  11:00:00,10.9417545402,4.44893026577,0.0,0.0,5.48122459637,1.0115996781,88.5548130122,88.5548130122
 01/15  12:00:00,9.46602987802,2.97320560355,0.0,0.0,5.48122459637,1.0115996781,55.5129887279,55.5129887279
 01/15  13:00:00,9.64838120297,3.15555692851,0.0,0.0,5.48122459637,1.0115996781,58.7985987056,58.7985987056
 01/15  14:00:00,8.60085507373,2.10803079927,0.0,0.0,5.48122459637,1.0115996781,39.9272633753,39.9272633753
 01/15  15:00:00,9.16361599391,2.67079171945,0.0,0.0,5.48122459637,1.0115996781,49.7761848297,49.7761848297
 01/15  16:00:00,8.79274359243,2.29991931796,0.0,0.0,5.48122459637,1.0115996781,43.6004998166,43.6004998166
 01/15  17:00:00,9.83062696825,3.33780269379,0.0,0.0,5.48122459637,1.0115996781,62.216320497,62.216320497
 01/15  18:00:00,15.3029913462,2.86150040504,0.0,0.0,5.48122459637,1.0115996781,54.1730692112,54.1730692112
 01/15  19:00:00,19.3079508052,3.8921265307,0.0,0.0,5.48122459637,1.0115996781,72.6568207283,72.6568207283
 01/15  20:00:00,18.6020723905,3.18624811602,0.0,0.0,5.48122459637,1.0115996781,60.3161901147,60.3161901147
 01/15  21:00:00,19.6359674089,4.22014313441,0.0,0.0,5.48122459637,1.0115996781,78.8795430678,78.8795430678
 01/15  22:00:00,18.797828454,3.38200417956,0.0,0.0,5.48122459637,1.0115996781,63.328350257,63.328350257
 01/15  23:00:00,19.8975271558,4.48170288133,0.0,0.0,5.48122459637,1.0115996781,82.1522810044,82.1522810044
 01/15  24:00:00,19.0052907786,3.5894665041,0.0,0.0,5.48122459637,1.0115996781,68.1806931222,68.1806931222
 01/16  01:00:00,20.0002709842,4.58444670971,0.0,0.0,5.48122459637,1.0115996781,87.3947137885,87.3947137885
 01/16  02:00:00,19.0676354901,3.65181121559,0.0,0.0,5.48122459637,1.0115996781,71.835271125,71.835271125
 01/16  03:00:00,20.0468675086,4.63104323414,0.0,0.0,5.48122459637,1.0115996781,90.12592329,90.12592329
 01/16  04:00:00,19.0647666387,3.64894236427,0.0,0.0,5.48122459637,1.0115996781,72.0728855392,72.0728855392
 01/16  05:00:00,20.0082097674,4.59238549298,0.0,0.0,5.48122459637,1.0115996781,89.1896236436,89.1896236436
 01/16  06:00:00,19.0498098537,3.63398557928,0.0,0.0,5.48122459637,1.0115996781,71.8252021142,71.8252021142
 01/16  07:00:00,19.9996852313,4.5838609568,0.0,0.0,5.48122459637,1.0115996781,88.9109543296,88.9109543296
 01/16  08:00:00,16.1551498174,3.71365887623,0.0,0.0,5.48122459637,1.0115996781,76.4336344007,76.4336344007
 01/16  09:00:00,11.2461069168,4.75328264231,0.0,0.0,5.48122459637,1.0115996781,97.8170834669,97.8170834669
 01/16  10:00:00,10.1054355232,3.61261124871,0.0,0.0,5.48122459637,1.0115996781,73.7147198029,73.7147198029
 01/16  11:00:00,10.4437844909,3.95096021644,0.0,0.0,5.48122459637,1.0115996781,73.3035029181,73.3035029181
 01/16  12:00:00,8.97540509439,2.48258081993,0.0,0.0,5.48122459637,1.0115996781,46.5299649177,46.5299649177
 01/16  13:00:00,9.1463990288,2.65357475434,0.0,0.0,5.48122459637,1.0115996781,49.0482479529,49.0482479529
 01/16  14:00:00,8.27269680125,1.77987252678,0.0,0.0,5.48122459637,1.0115996781,33.4673765011,33.4673765011
 01/16  15:00:00,8.61563290323,2.12280862876,0.0,0.0,5.48122459637,1.0115996781,39.1499856802,39.1499856802
 01/16  16:00:00,8.05298827256,1.5601639981,0.0,0.0,5.48122459637,1.0115996781,28.9478826669,28.9478826669
 01/16  17:00:00,8.82479377279,2.33196949833,0.0,0.0,5.48122459637,1.0115996781,42.8410957743,42.8410957743
 01/16  18:00:00,14.7554415502,2.31395060907,0.0,0.0,5.48122459637,1.0115996781,43.3752277536,43.3752277536
 01/16  19:00:00,19.1167474216,3.70092314715,0.0,0.0,5.48122459637,1.0115996781,68.8705889061,68.8705889061
 01/16  20:00:00,18.7324459529,3.31662167844,0.0,0.0,5.48122459637,1.0115996781,62.7213024157,62.7213024157
 01/16  21:00:00,20.0983146374,4.68249036294,0.0,0.0,5.48122459637,1.0115996781,88.3177220849,88.3177220849
 01/16  22:00:00,19.4797055327,4.06388125819,0.0,0.0,5.48122459637,1.0115996781,86.3952065933,86.3952065933
 01/16  23:00:00,20.7748074342,5.35898315978,0.0,0.0,5.48122459637,1.0115996781,118.648399156,118.648399156
 01/16  24:00:00,19.8487805524,4.43295627795,0.0,0.0,5.48122459637,1.0115996781,109.444485102,109.444485102
 01/17  01:00:00,21.1836895521,5.76786527765,0.0,0.0,5.48122459637,1.0115996781,140.602255908,140.602255908
 01/17  02:00:00,20.1619927143,4.74616843982,0.0,0.0,5.48122459637,1.0115996781,128.035189125,128.035189125
 01/17  03:00:00,21.5239546832,6.10813040875,0.0,0.0,5.48122459637,1.0115996781,158.636624758,158.636624758
 01/17  04:00:00,20.4188230219,5.00299874741,0.0,0.0,5.48122459637,1.0115996781,143.24565712,143.24565712
 01/17  05:00:00,21.7757461316,6.35992185717,0.0,0.0,5.48122459637,1.0115996781,172.800904876,172.800904876
 01/17  06:00:00,20.6253223298,5.20949805536,0.0,0.0,5.48122459637,1.0115996781,155.481939004,155.481939004
 01/17  07:00:00,24.4569829422,9.04115866769,0.0,0.0,5.48122459637,1.0115996781,225.036828521,225.036828521
 01/17  08:00:00,41.9727221103,9.04115866769,0.0,0.0,21.9248983855,5.05799839049,178.937927476,178.937927476
 01/17  09:00:00,55.502528267,9.04115866769,0.0,0.0,38.3685721746,8.09279742479,137.21215094,137.21215094
 01/17  10:00:00,67.4765771379,9.04115866769,0.0,0.0,49.3310213673,9.10439710289,99.879768048,99.879768048
 01/17  11:00:00,67.2994658557,8.86404738553,0.0,0.0,49.3310213673,9.10439710289,66.4626203363,66.4626203363
 01/17  12:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,41.6129448338,41.6129448338
 01/17  13:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,30.3613225823,30.3613225823
 01/17  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,21.9019083197,21.9019083197
 01/17  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,16.645145157,16.645145157
 01/17  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,13.4913808229,13.4913808229
 01/17  17:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,12.3617635086,12.3617635086
 01/17  18:00:00,27.5143756881,1.07563651993,0.0,0.0,16.4436737891,4.04639871239,19.4043522528,19.4043522528
 01/17  19:00:00,17.2306467198,1.81482244532,0.0,0.0,5.48122459637,1.0115996781,33.0312409478,33.0312409478
 01/17  20:00:00,17.5293425364,2.11351826198,0.0,0.0,5.48122459637,1.0115996781,39.1160608528,39.1160608528
 01/17  21:00:00,18.0263143543,2.61049007984,0.0,0.0,5.48122459637,1.0115996781,48.2695587819,48.2695587819
 01/17  22:00:00,18.0331438904,2.61731961598,0.0,0.0,5.48122459637,1.0115996781,48.8529848672,48.8529848672
 01/17  23:00:00,18.4792254103,3.06340113586,0.0,0.0,5.48122459637,1.0115996781,56.9750088976,56.9750088976
 01/17  24:00:00,18.3626365334,2.94681225893,0.0,0.0,5.48122459637,1.0115996781,55.2863092032,55.2863092032
 01/18  01:00:00,18.7997139282,3.38388965378,0.0,0.0,5.48122459637,1.0115996781,63.165913613,63.165913613
 01/18  02:00:00,18.6044428259,3.1886185514,0.0,0.0,5.48122459637,1.0115996781,60.0382995056,60.0382995056
 01/18  03:00:00,19.1198062899,3.70398201548,0.0,0.0,5.48122459637,1.0115996781,69.3363172151,69.3363172151
 01/18  04:00:00,18.9650226774,3.5491984029,0.0,0.0,5.48122459637,1.0115996781,67.0884538371,67.0884538371
 01/18  05:00:00,19.6263355061,4.21051123165,0.0,0.0,5.48122459637,1.0115996781,79.0024160375,79.0024160375
 01/18  06:00:00,19.5090600706,4.09323579611,0.0,0.0,5.48122459637,1.0115996781,78.4584645752,78.4584645752
 01/18  07:00:00,24.4569829422,9.04115866769,0.0,0.0,5.48122459637,1.0115996781,122.792673267,122.792673267
 01/18  08:00:00,41.9727221103,9.04115866769,0.0,0.0,21.9248983855,5.05799839049,106.022661087,106.022661087
 01/18  09:00:00,55.3130159698,8.85164637047,0.0,0.0,38.3685721746,8.09279742479,91.2246774159,91.2246774159
 01/18  10:00:00,67.3366689009,8.9012504307,0.0,0.0,49.3310213673,9.10439710289,71.4667799336,71.4667799336
 01/18  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,47.8951874431,47.8951874431
 01/18  12:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,26.7855105775,26.7855105775
 01/18  13:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,15.6547527391,15.6547527391
 01/18  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,7.83862500697,7.83862500697
 01/18  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,5.72440301549,5.72440301549
 01/18  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,5.96599306086,5.96599306086
 01/18  17:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,6.47679879569,6.47679879569
 01/18  18:00:00,26.9601535687,0.521414400502,0.0,0.0,16.4436737891,4.04639871239,9.42810082206,9.42810082206
 01/18  19:00:00,17.002764293,1.58694001857,0.0,0.0,5.48122459637,1.0115996781,28.8779960508,28.8779960508
 01/18  20:00:00,16.9772510985,1.56142682408,0.0,0.0,5.48122459637,1.0115996781,28.7170510543,28.7170510543
 01/18  21:00:00,17.8594208603,2.44359658585,0.0,0.0,5.48122459637,1.0115996781,45.2719520658,45.2719520658
 01/18  22:00:00,17.4081329689,1.99230869443,0.0,0.0,5.48122459637,1.0115996781,36.9241120765,36.9241120765
 01/18  23:00:00,18.2447915372,2.82896726273,0.0,0.0,5.48122459637,1.0115996781,52.6766253947,52.6766253947
 01/18  24:00:00,17.5873582767,2.17153400222,0.0,0.0,5.48122459637,1.0115996781,40.4131713036,40.4131713036
 01/19  01:00:00,18.4255772338,3.00975295934,0.0,0.0,5.48122459637,1.0115996781,56.2421299116,56.2421299116
 01/19  02:00:00,17.7073955026,2.29157122814,0.0,0.0,5.48122459637,1.0115996781,42.7750619933,42.7750619933
 01/19  03:00:00,18.5743405628,3.15851628838,0.0,0.0,5.48122459637,1.0115996781,59.1708542345,59.1708542345
 01/19  04:00:00,17.8118598724,2.39603559791,0.0,0.0,5.48122459637,1.0115996781,44.8230064056,44.8230064056
 01/19  05:00:00,18.6919854735,3.27616119899,0.0,0.0,5.48122459637,1.0115996781,61.488088565,61.488088565
 01/19  06:00:00,17.9065207068,2.4906964323,0.0,0.0,5.48122459637,1.0115996781,46.6699555381,46.6699555381
 01/19  07:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,86.9657920913,86.9657920913
 01/19  08:00:00,41.8576159034,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,72.5394397955,72.5394397955
 01/19  09:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,60.4553041756,60.4553041756
 01/19  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,43.1982072118,43.1982072118
