Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/19  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,27.1357228067,27.1357228067
 01/19  12:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,16.6536054787,16.6536054787
 01/19  13:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,15.0218370802,15.0218370802
 01/19  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,8.33666397245,8.33666397245
 01/19  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,5.78083132281,5.78083132281
 01/19  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,8.61136188077,8.61136188077
 01/19  17:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,13.0858382195,13.0858382195
 01/19  18:00:00,27.8278900514,1.38915088325,0.0,0.0,16.4436737891,4.04639871239,25.1424252116,25.1424252116
 01/19  19:00:00,17.4290325723,2.01320829787,0.0,0.0,5.48122459637,1.0115996781,37.1205847093,37.1205847093
 01/19  20:00:00,18.8484756038,3.43265132934,0.0,0.0,5.48122459637,1.0115996781,63.7720501078,63.7720501078
 01/19  21:00:00,18.3818665812,2.96604230671,0.0,0.0,5.48122459637,1.0115996781,55.3776901438,55.3776901438
 01/19  22:00:00,19.7068611955,4.29103692104,0.0,0.0,5.48122459637,1.0115996781,80.3300809015,80.3300809015
 01/19  23:00:00,18.8995322758,3.4837080013,0.0,0.0,5.48122459637,1.0115996781,65.3365033473,65.3365033473
 01/19  24:00:00,20.2670804209,4.85125614641,0.0,0.0,5.48122459637,1.0115996781,91.2372464648,91.2372464648
 01/20  01:00:00,19.3749696615,3.95914538704,0.0,0.0,5.48122459637,1.0115996781,75.1306595834,75.1306595834
 01/20  02:00:00,20.886766664,5.4709423895,0.0,0.0,5.48122459637,1.0115996781,112.450231333,112.450231333
 01/20  03:00:00,19.7794843409,4.36366006641,0.0,0.0,5.48122459637,1.0115996781,99.8350844477,99.8350844477
 01/20  04:00:00,21.2579148332,5.84209055876,0.0,0.0,5.48122459637,1.0115996781,135.418100351,135.418100351
 01/20  05:00:00,20.0614184615,4.64559418708,0.0,0.0,5.48122459637,1.0115996781,119.519509037,119.519509037
 01/20  06:00:00,21.5878716307,6.17204735627,0.0,0.0,5.48122459637,1.0115996781,155.84134985,155.84134985
 01/20  07:00:00,24.4569829422,9.04115866769,0.0,0.0,5.48122459637,1.0115996781,196.919713137,196.919713137
 01/20  08:00:00,41.9727221103,9.04115866769,0.0,0.0,21.9248983855,5.05799839049,185.099441382,185.099441382
 01/20  09:00:00,55.502528267,9.04115866769,0.0,0.0,38.3685721746,8.09279742479,155.126101639,155.126101639
 01/20  10:00:00,67.4765771379,9.04115866769,0.0,0.0,49.3310213673,9.10439710289,114.06647652,114.06647652
 01/20  11:00:00,67.3502356064,8.91481713621,0.0,0.0,49.3310213673,9.10439710289,80.8433324484,80.8433324484
 01/20  12:00:00,67.3366689009,8.9012504307,0.0,0.0,49.3310213673,9.10439710289,63.0591329131,63.0591329131
 01/20  13:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,51.9193307871,51.9193307871
 01/20  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,39.6992379928,39.6992379928
 01/20  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,33.9728746883,33.9728746883
 01/20  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,31.8811950624,31.8811950624
 01/20  17:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,35.0044331259,35.0044331259
 01/20  18:00:00,28.5259075191,2.08716835098,0.0,0.0,16.4436737891,4.04639871239,37.6447532003,37.6447532003
 01/20  19:00:00,17.8836966766,2.46787240217,0.0,0.0,5.48122459637,1.0115996781,45.5851819163,45.5851819163
 01/20  20:00:00,19.253265686,3.83744141156,0.0,0.0,5.48122459637,1.0115996781,70.9233988829,70.9233988829
 01/20  21:00:00,18.6362785282,3.22045425374,0.0,0.0,5.48122459637,1.0115996781,60.3081882447,60.3081882447
 01/20  22:00:00,19.8044634322,4.38863915771,0.0,0.0,5.48122459637,1.0115996781,81.6238932137,81.6238932137
 01/20  23:00:00,19.0660564347,3.65023216026,0.0,0.0,5.48122459637,1.0115996781,68.5516427868,68.5516427868
 01/20  24:00:00,20.3150723258,4.89924805136,0.0,0.0,5.48122459637,1.0115996781,96.0083948017,96.0083948017
 01/21  01:00:00,19.5176367191,4.10181244465,0.0,0.0,5.48122459637,1.0115996781,91.5823763314,91.5823763314
 01/21  02:00:00,20.9298252457,5.51400097124,0.0,0.0,5.48122459637,1.0115996781,127.394646497,127.394646497
 01/21  03:00:00,19.9041601881,4.48833591361,0.0,0.0,5.48122459637,1.0115996781,112.153851996,112.153851996
 01/21  04:00:00,21.0141125338,5.59828825938,0.0,0.0,5.48122459637,1.0115996781,132.751123047,132.751123047
 01/21  05:00:00,19.8770035532,4.46117927874,0.0,0.0,5.48122459637,1.0115996781,113.669510421,113.669510421
 01/21  06:00:00,21.092968158,5.67714388351,0.0,0.0,5.48122459637,1.0115996781,138.140724735,138.140724735
 01/21  07:00:00,20.0696820167,4.65385774228,0.0,0.0,5.48122459637,1.0115996781,124.944576117,124.944576117
 01/21  08:00:00,21.4826496088,9.04115866769,0.0,0.0,5.48122459637,1.0115996781,194.576940173,194.576940173
 01/21  09:00:00,16.5455826203,9.04115866769,0.0,0.0,5.48122459637,2.0231993562,163.19980957,163.19980957
 01/21  10:00:00,26.2424964114,9.04115866769,0.0,0.0,13.1549390313,4.04639871239,107.713613065,107.713613065
 01/21  11:00:00,26.0653851292,8.86404738553,0.0,0.0,13.1549390313,4.04639871239,67.5609529911,67.5609529911
 01/21  12:00:00,26.1273902045,8.92605246082,0.0,0.0,13.1549390313,4.04639871239,46.3078035789,46.3078035789
 01/21  13:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,39.5097887802,39.5097887802
 01/21  14:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,36.3986990148,36.3986990148
 01/21  15:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,35.5470705301,35.5470705301
 01/21  16:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,37.4765967243,37.4765967243
 01/21  17:00:00,8.10209329033,1.60926901587,0.0,0.0,5.48122459637,1.0115996781,29.0129133889,29.0129133889
 01/21  18:00:00,14.178624161,1.73713321985,0.0,0.0,5.48122459637,1.0115996781,32.0817525264,32.0817525264
 01/21  19:00:00,18.129304593,2.71348031855,0.0,0.0,5.48122459637,1.0115996781,49.9260310376,49.9260310376
 01/21  20:00:00,17.7083548703,2.29253059584,0.0,0.0,5.48122459637,1.0115996781,42.7928274197,42.7928274197
 01/21  21:00:00,18.6130588047,3.19723453027,0.0,0.0,5.48122459637,1.0115996781,59.1244562878,59.1244562878
 01/21  22:00:00,17.9973252575,2.58150098301,0.0,0.0,5.48122459637,1.0115996781,48.3792414581,48.3792414581
 01/21  23:00:00,18.7854563576,3.36963208316,0.0,0.0,5.48122459637,1.0115996781,62.4567500018,62.4567500018
 01/21  24:00:00,18.0279767239,2.61215244941,0.0,0.0,5.48122459637,1.0115996781,49.0368653859,49.0368653859
 01/22  01:00:00,18.834014864,3.41819058955,0.0,0.0,5.48122459637,1.0115996781,63.4356886177,63.4356886177
 01/22  02:00:00,18.1404260915,2.72460181703,0.0,0.0,5.48122459637,1.0115996781,51.2464073975,51.2464073975
 01/22  03:00:00,19.0610860568,3.64526178233,0.0,0.0,5.48122459637,1.0115996781,67.8101320057,67.8101320057
 01/22  04:00:00,18.3243119133,2.9084876388,0.0,0.0,5.48122459637,1.0115996781,54.8322117019,54.8322117019
 01/22  05:00:00,19.2686423293,3.85281805485,0.0,0.0,5.48122459637,1.0115996781,71.8080402328,71.8080402328
 01/22  06:00:00,18.5112457155,3.09542144103,0.0,0.0,5.48122459637,1.0115996781,58.4464884583,58.4464884583
 01/22  07:00:00,19.403588147,3.98776387251,0.0,0.0,5.48122459637,1.0115996781,74.4170924851,74.4170924851
 01/22  08:00:00,15.419241837,2.97775089591,0.0,0.0,5.48122459637,1.0115996781,56.2414741498,56.2414741498
 01/22  09:00:00,9.91160863121,3.41878435675,0.0,0.0,5.48122459637,1.0115996781,63.6134727393,63.6134727393
 01/22  10:00:00,8.75278246076,2.2599581863,0.0,0.0,5.48122459637,1.0115996781,42.6575663976,42.6575663976
 01/22  11:00:00,8.71400176099,2.22117748652,0.0,0.0,5.48122459637,1.0115996781,41.3187617626,41.3187617626
 01/22  12:00:00,7.71224910947,1.219424835,0.0,0.0,5.48122459637,1.0115996781,23.1548877633,23.1548877633
 01/22  13:00:00,7.54021934116,1.04739506669,0.0,0.0,5.48122459637,1.0115996781,19.6863114173,19.6863114173
 01/22  14:00:00,7.1635516558,0.670727381338,0.0,0.0,5.48122459637,1.0115996781,12.769186048,12.769186048
 01/22  15:00:00,6.58630775275,0.0934834782849,0.0,0.0,5.48122459637,1.0115996781,1.73937710573,1.73937710573
 01/22  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/22  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/22  18:00:00,11.3094056234,0.355081348905,0.0,0.0,5.48122459637,1.0115996781,6.62574512341,6.62574512341
 01/22  19:00:00,16.2249144125,0.809090138031,0.0,0.0,5.48122459637,1.0115996781,15.1659127661,15.1659127661
 01/22  20:00:00,16.5168402541,1.10101597961,0.0,0.0,5.48122459637,1.0115996781,20.6568849242,20.6568849242
 01/22  21:00:00,16.6187575617,1.20293328726,0.0,0.0,5.48122459637,1.0115996781,22.4888942655,22.4888942655
 01/22  22:00:00,16.935442668,1.51961839356,0.0,0.0,5.48122459637,1.0115996781,28.5198257159,28.5198257159
 01/22  23:00:00,17.009314519,1.59349024457,0.0,0.0,5.48122459637,1.0115996781,29.8222739349,29.8222739349
 01/22  24:00:00,17.4109054815,1.99508120704,0.0,0.0,5.48122459637,1.0115996781,37.4196594715,37.4196594715
 01/23  01:00:00,17.4939014394,2.07807716497,0.0,0.0,5.48122459637,1.0115996781,38.9173966595,38.9173966595
 01/23  02:00:00,17.9564931288,2.54066885429,0.0,0.0,5.48122459637,1.0115996781,47.6480293786,47.6480293786
 01/23  03:00:00,17.909605532,2.49378125758,0.0,0.0,5.48122459637,1.0115996781,46.7727450104,46.7727450104
 01/23  04:00:00,18.3471165125,2.93129223808,0.0,0.0,5.48122459637,1.0115996781,54.9845687322,54.9845687322
 01/23  05:00:00,18.2029333861,2.78710911168,0.0,0.0,5.48122459637,1.0115996781,52.3497939573,52.3497939573
 01/23  06:00:00,18.6546942885,3.23887001404,0.0,0.0,5.48122459637,1.0115996781,60.7642243882,60.7642243882
 01/23  07:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,88.4770438732,88.4770438732
 01/23  08:00:00,41.8576159034,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,85.3987021068,85.3987021068
 01/23  09:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,77.3092555726,77.3092555726
 01/23  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,60.4496013661,60.4496013661
 01/23  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,44.6985819776,44.6985819776
 01/23  12:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,33.1020450014,33.1020450014
 01/23  13:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,25.2083355217,25.2083355217
 01/23  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,15.2546812659,15.2546812659
 01/23  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,9.35127484616,9.35127484616
 01/23  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,7.09660738684,7.09660738684
 01/23  17:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,9.49779541159,9.49779541159
 01/23  18:00:00,25.9713861708,1.01981366931,0.0,0.0,16.4436737891,4.04639871239,18.4513290321,18.4513290321
 01/23  19:00:00,17.3360289579,1.92020468348,0.0,0.0,5.48122459637,1.0115996781,34.8822808093,34.8822808093
 01/23  20:00:00,17.8618850714,2.44606079691,0.0,0.0,5.48122459637,1.0115996781,45.5445702989,45.5445702989
 01/23  21:00:00,18.4848801553,3.06905588081,0.0,0.0,5.48122459637,1.0115996781,56.5653998421,56.5653998421
 01/23  22:00:00,18.5296762177,3.11385194322,0.0,0.0,5.48122459637,1.0115996781,58.5461245443,58.5461245443
 01/23  23:00:00,19.0120388115,3.59621453709,0.0,0.0,5.48122459637,1.0115996781,66.53635922,66.53635922
 01/23  24:00:00,19.0019415571,3.5861172826,0.0,0.0,5.48122459637,1.0115996781,67.8230158962,67.8230158962
 01/24  01:00:00,19.4366768791,4.02085260459,0.0,0.0,5.48122459637,1.0115996781,74.6066426143,74.6066426143
 01/24  02:00:00,19.2858695713,3.87004529685,0.0,0.0,5.48122459637,1.0115996781,73.4527485571,73.4527485571
 01/24  03:00:00,19.8923622566,4.47653798214,0.0,0.0,5.48122459637,1.0115996781,83.2432879561,83.2432879561
 01/24  04:00:00,19.9941001418,4.57827586732,0.0,0.0,5.48122459637,1.0115996781,92.2364470549,92.2364470549
 01/24  05:00:00,20.5934862825,5.177662008,0.0,0.0,5.48122459637,1.0115996781,109.974463136,109.974463136
 01/24  06:00:00,20.2933784041,4.87755412963,0.0,0.0,5.48122459637,1.0115996781,113.227496172,113.227496172
 01/24  07:00:00,24.4569829422,9.04115866769,0.0,0.0,5.48122459637,1.0115996781,164.542421569,164.542421569
 01/24  08:00:00,41.9727221103,9.04115866769,0.0,0.0,21.9248983855,5.05799839049,150.748518696,150.748518696
 01/24  09:00:00,55.502528267,9.04115866769,0.0,0.0,38.3685721746,8.09279742479,122.872864109,122.872864109
 01/24  10:00:00,67.3186502235,8.88323175334,0.0,0.0,49.3310213673,9.10439710289,85.039621618,85.039621618
 01/24  11:00:00,67.3490699159,8.91365144576,0.0,0.0,49.3310213673,9.10439710289,59.863995401,59.863995401
 01/24  12:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,37.9069418765,37.9069418765
 01/24  13:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,25.6382271658,25.6382271658
 01/24  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,14.6064084158,14.6064084158
 01/24  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,6.02153941067,6.02153941067
 01/24  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,4.50268717763,4.50268717763
 01/24  17:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,5.13715912393,5.13715912393
 01/24  18:00:00,25.8599864238,0.908413922263,0.0,0.0,16.4436737891,4.04639871239,16.3951384428,16.3951384428
 01/24  19:00:00,17.2339252403,1.81810096584,0.0,0.0,5.48122459637,1.0115996781,32.9107434529,32.9107434529
 01/24  20:00:00,17.642861259,2.22703698455,0.0,0.0,5.48122459637,1.0115996781,41.074672024,41.074672024
 01/24  21:00:00,18.233322067,2.81749779251,0.0,0.0,5.48122459637,1.0115996781,51.9278457968,51.9278457968
 01/24  22:00:00,18.2806489687,2.86482469425,0.0,0.0,5.48122459637,1.0115996781,53.3486365544,53.3486365544
 01/24  23:00:00,18.807936122,3.39211184752,0.0,0.0,5.48122459637,1.0115996781,62.8836092636,62.8836092636
 01/24  24:00:00,18.6727331783,3.25690890382,0.0,0.0,5.48122459637,1.0115996781,60.975992594,60.975992594
 01/25  01:00:00,19.196542923,3.78071864853,0.0,0.0,5.48122459637,1.0115996781,70.3500134653,70.3500134653
 01/25  02:00:00,19.034882864,3.61905858956,0.0,0.0,5.48122459637,1.0115996781,68.0577089061,68.0577089061
 01/25  03:00:00,19.6782129515,4.26238867708,0.0,0.0,5.48122459637,1.0115996781,79.5503276063,79.5503276063
 01/25  04:00:00,19.4334252104,4.01760093598,0.0,0.0,5.48122459637,1.0115996781,75.8645543776,75.8645543776
 01/25  05:00:00,20.3145767885,4.898752514,0.0,0.0,5.48122459637,1.0115996781,96.8307155784,96.8307155784
 01/25  06:00:00,19.9699721167,4.55414784226,0.0,0.0,5.48122459637,1.0115996781,99.9894998375,99.9894998375
 01/25  07:00:00,24.4569829422,9.04115866769,0.0,0.0,5.48122459637,1.0115996781,148.657615964,148.657615964
 01/25  08:00:00,41.9727221103,9.04115866769,0.0,0.0,21.9248983855,5.05799839049,130.74076036,130.74076036
 01/25  09:00:00,55.4077721184,8.94640251908,0.0,0.0,38.3685721746,8.09279742479,96.818302874,96.818302874
 01/25  10:00:00,67.3366689009,8.9012504307,0.0,0.0,49.3310213673,9.10439710289,63.4307585353,63.4307585353
 01/25  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,35.4501619916,35.4501619916
 01/25  12:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,18.4927875809,18.4927875809
 01/25  13:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,15.8200888227,15.8200888227
 01/25  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,16.6037722199,16.6037722199
 01/25  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,19.6331957381,19.6331957381
 01/25  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,26.0195779327,26.0195779327
 01/25  17:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,34.7205449103,34.7205449103
 01/25  18:00:00,27.071019331,2.1194468295,0.0,0.0,16.4436737891,4.04639871239,38.3713745815,38.3713745815
 01/25  19:00:00,17.9102511944,2.49442691998,0.0,0.0,5.48122459637,1.0115996781,46.1223131781,46.1223131781
 01/25  20:00:00,19.2925438434,3.87671956891,0.0,0.0,5.48122459637,1.0115996781,71.8479008765,71.8479008765
 01/25  21:00:00,18.7090867285,3.29326245404,0.0,0.0,5.48122459637,1.0115996781,61.6060346294,61.6060346294
 01/25  22:00:00,20.0804082531,4.66458397862,0.0,0.0,5.48122459637,1.0115996781,87.1080351045,87.1080351045
 01/25  23:00:00,19.5359583196,4.12013404517,0.0,0.0,5.48122459637,1.0115996781,86.7101444248,86.7101444248
 01/25  24:00:00,21.0177983172,5.60197404271,0.0,0.0,5.48122459637,1.0115996781,125.076346503,125.076346503
 01/26  01:00:00,19.8072565744,4.39143229992,0.0,0.0,5.48122459637,1.0115996781,103.810644798,103.810644798
 01/26  02:00:00,20.9197892464,5.50396497191,0.0,0.0,5.48122459637,1.0115996781,124.660456202,124.660456202
 01/26  03:00:00,19.6307326232,4.21490834871,0.0,0.0,5.48122459637,1.0115996781,96.9001770247,96.9001770247
 01/26  04:00:00,20.5854164615,5.16959218702,0.0,0.0,5.48122459637,1.0115996781,111.226091339,111.226091339
 01/26  05:00:00,19.4219281835,4.00610390902,0.0,0.0,5.48122459637,1.0115996781,88.8099052913,88.8099052913
 01/26  06:00:00,20.4754860811,5.05966180665,0.0,0.0,5.48122459637,1.0115996781,108.192959533,108.192959533
 01/26  07:00:00,24.4569829422,9.04115866769,0.0,0.0,5.48122459637,1.0115996781,130.789116009,130.789116009
 01/26  08:00:00,41.9727221103,9.04115866769,0.0,0.0,21.9248983855,5.05799839049,106.323230265,106.323230265
 01/26  09:00:00,55.3130159698,8.85164637047,0.0,0.0,38.3685721746,8.09279742479,84.1561882194,84.1561882194
 01/26  10:00:00,67.3490699159,8.91365144576,0.0,0.0,49.3310213673,9.10439710289,65.6382392157,65.6382392157
 01/26  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,49.3162568894,49.3162568894
 01/26  12:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,36.7973122886,36.7973122886
 01/26  13:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,28.8989630746,28.8989630746
 01/26  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,20.9429605383,20.9429605383
 01/26  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,15.8791998943,15.8791998943
 01/26  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,13.011472523,13.011472523
 01/26  17:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,15.3962437645,15.3962437645
 01/26  18:00:00,26.2872091927,1.33563669122,0.0,0.0,16.4436737891,4.04639871239,24.1655791123,24.1655791123
 01/26  19:00:00,17.2429915093,1.82716723487,0.0,0.0,5.48122459637,1.0115996781,33.6415521377,33.6415521377
 01/26  20:00:00,18.5677485683,3.15192429386,0.0,0.0,5.48122459637,1.0115996781,58.4566579566,58.4566579566
 01/26  21:00:00,18.1896242614,2.77379998695,0.0,0.0,5.48122459637,1.0115996781,51.7423382484,51.7423382484
 01/26  22:00:00,19.4856501894,4.06982591489,0.0,0.0,5.48122459637,1.0115996781,76.1228979609,76.1228979609
 01/26  23:00:00,18.7258214337,3.30999715921,0.0,0.0,5.48122459637,1.0115996781,62.041104943,62.041104943
 01/26  24:00:00,20.0429388267,4.6271145522,0.0,0.0,5.48122459637,1.0115996781,86.9484253429,86.9484253429
 01/27  01:00:00,19.1530302072,3.73720593278,0.0,0.0,5.48122459637,1.0115996781,70.1225339499,70.1225339499
 01/27  02:00:00,20.507425766,5.09160149155,0.0,0.0,5.48122459637,1.0115996781,100.166452042,100.166452042
 01/27  03:00:00,19.428087532,4.01226325756,0.0,0.0,5.48122459637,1.0115996781,85.3955323954,85.3955323954
 01/27  04:00:00,20.7717246163,5.35590034188,0.0,0.0,5.48122459637,1.0115996781,115.536653766,115.536653766
 01/27  05:00:00,19.6172590024,4.20143472795,0.0,0.0,5.48122459637,1.0115996781,97.5503368859,97.5503368859
 01/27  06:00:00,20.9713195086,5.55549523416,0.0,0.0,5.48122459637,1.0115996781,126.80642502,126.80642502
 01/27  07:00:00,24.4569829422,9.04115866769,0.0,0.0,5.48122459637,1.0115996781,157.233178172,157.233178172
 01/27  08:00:00,41.9727221103,9.04115866769,0.0,0.0,21.9248983855,5.05799839049,136.360426077,136.360426077
 01/27  09:00:00,55.502528267,9.04115866769,0.0,0.0,38.3685721746,8.09279742479,107.556761374,107.556761374
 01/27  10:00:00,67.2994658557,8.86404738553,0.0,0.0,49.3310213673,9.10439710289,77.4697854961,77.4697854961
 01/27  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,51.7569790749,51.7569790749
 01/27  12:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,28.8141724226,28.8141724226
 01/27  13:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,17.186717258,17.186717258
 01/27  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,7.60275991344,7.60275991344
 01/27  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,4.71174466981,4.71174466981
 01/27  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,4.15219359657,4.15219359657
 01/27  17:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,4.79810182574,4.79810182574
 01/27  18:00:00,25.6003992087,0.648826707165,0.0,0.0,16.4436737891,4.04639871239,11.7284053574,11.7284053574
 01/27  19:00:00,17.287564398,1.87174012351,0.0,0.0,5.48122459637,1.0115996781,34.1291472414,34.1291472414
 01/27  20:00:00,17.2797779599,1.86395368542,0.0,0.0,5.48122459637,1.0115996781,34.3737992031,34.3737992031
 01/27  21:00:00,18.3953044572,2.97948018277,0.0,0.0,5.48122459637,1.0115996781,55.3994042212,55.3994042212
 01/27  22:00:00,17.8816832136,2.46585893918,0.0,0.0,5.48122459637,1.0115996781,45.8643338273,45.8643338273
 01/27  23:00:00,19.0022807289,3.58645645448,0.0,0.0,5.48122459637,1.0115996781,67.0986866624,67.0986866624
 01/27  24:00:00,18.2767145189,2.86089024445,0.0,0.0,5.48122459637,1.0115996781,53.431727927,53.431727927
 01/28  01:00:00,19.4661912653,4.05036699085,0.0,0.0,5.48122459637,1.0115996781,76.0619128252,76.0619128252
 01/28  02:00:00,18.5969735138,3.18114923938,0.0,0.0,5.48122459637,1.0115996781,59.5729611495,59.5729611495
 01/28  03:00:00,19.832294711,4.41647043652,0.0,0.0,5.48122459637,1.0115996781,83.1657612763,83.1657612763
 01/28  04:00:00,18.8502664013,3.43444212685,0.0,0.0,5.48122459637,1.0115996781,64.4357315457,64.4357315457
 01/28  05:00:00,20.2424564471,4.82663217266,0.0,0.0,5.48122459637,1.0115996781,90.8894325326,90.8894325326
 01/28  06:00:00,19.2642002621,3.84837598764,0.0,0.0,5.48122459637,1.0115996781,75.0686607894,75.0686607894
 01/28  07:00:00,20.5766237512,5.16079947674,0.0,0.0,5.48122459637,1.0115996781,105.419333628,105.419333628
 01/28  08:00:00,21.4826496088,9.04115866769,0.0,0.0,5.48122459637,1.0115996781,138.176822962,138.176822962
 01/28  09:00:00,16.5455826203,9.04115866769,0.0,0.0,5.48122459637,2.0231993562,135.146703498,135.146703498
 01/28  10:00:00,26.2424964114,9.04115866769,0.0,0.0,13.1549390313,4.04639871239,120.479647712,120.479647712
 01/28  11:00:00,26.2424964114,9.04115866769,0.0,0.0,13.1549390313,4.04639871239,100.872850183,100.872850183
 01/28  12:00:00,26.084569497,8.88323175334,0.0,0.0,13.1549390313,4.04639871239,83.5602050763,83.5602050763
 01/28  13:00:00,15.3444706449,8.85164637047,0.0,0.0,5.48122459637,1.0115996781,80.0059688307,80.0059688307
 01/28  14:00:00,15.3444706449,8.85164637047,0.0,0.0,5.48122459637,1.0115996781,73.9282691666,73.9282691666
 01/28  15:00:00,15.3940747052,8.9012504307,0.0,0.0,5.48122459637,1.0115996781,67.738557162,67.738557162
 01/28  16:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,67.5826843767,67.5826843767
 01/28  17:00:00,9.26363783217,2.77081355771,0.0,0.0,5.48122459637,1.0115996781,50.6293959803,50.6293959803
 01/28  18:00:00,13.6400531712,2.68572889675,0.0,0.0,5.48122459637,1.0115996781,49.8071854407,49.8071854407
 01/28  19:00:00,19.4918396001,4.07601532567,0.0,0.0,5.48122459637,1.0115996781,75.9620727644,75.9620727644
 01/28  20:00:00,18.9510708174,3.53524654291,0.0,0.0,5.48122459637,1.0115996781,69.7021048395,69.7021048395
 01/28  21:00:00,20.3048813485,4.88905707401,0.0,0.0,5.48122459637,1.0115996781,102.178531945,102.178531945
 01/28  22:00:00,19.2965042144,3.88067993994,0.0,0.0,5.48122459637,1.0115996781,87.6872423405,87.6872423405
 01/28  23:00:00,20.5945802975,5.17875602299,0.0,0.0,5.48122459637,1.0115996781,115.578546358,115.578546358
 01/28  24:00:00,19.4779085828,4.06208430833,0.0,0.0,5.48122459637,1.0115996781,97.2992876437,97.2992876437
 01/29  01:00:00,20.7920211487,5.3761968742,0.0,0.0,5.48122459637,1.0115996781,124.862140305,124.862140305
 01/29  02:00:00,19.6054074598,4.18958318538,0.0,0.0,5.48122459637,1.0115996781,104.747792664,104.747792664
 01/29  03:00:00,20.9433736369,5.52754936243,0.0,0.0,5.48122459637,1.0115996781,132.696709935,132.696709935
 01/29  04:00:00,19.712967241,4.29714296654,0.0,0.0,5.48122459637,1.0115996781,111.098390035,111.098390035
 01/29  05:00:00,21.0573700858,5.64154581134,0.0,0.0,5.48122459637,1.0115996781,138.674231318,138.674231318
 01/29  06:00:00,19.8009775868,4.3851533123,0.0,0.0,5.48122459637,1.0115996781,116.412832341,116.412832341
 01/29  07:00:00,21.1683482394,5.75252396492,0.0,0.0,5.48122459637,1.0115996781,144.406203615,144.406203615
 01/29  08:00:00,16.9048809898,4.46339004868,0.0,0.0,5.48122459637,1.0115996781,120.8904598,120.8904598
 01/29  09:00:00,12.207767712,5.71494343757,0.0,0.0,5.48122459637,1.0115996781,144.069143555,144.069143555
 01/29  10:00:00,10.7716188657,4.27879459121,0.0,0.0,5.48122459637,1.0115996781,113.001374163,113.001374163
 01/29  11:00:00,11.8671272604,5.37430298592,0.0,0.0,5.48122459637,1.0115996781,129.421590044,129.421590044
 01/29  12:00:00,10.4939208895,4.00109661503,0.0,0.0,5.48122459637,1.0115996781,99.3847390473,99.3847390473
 01/29  13:00:00,11.5612685234,5.06844424898,0.0,0.0,5.48122459637,1.0115996781,116.685467805,116.685467805
 01/29  14:00:00,10.1949196131,3.70209533863,0.0,0.0,5.48122459637,1.0115996781,85.9088979902,85.9088979902
 01/29  15:00:00,11.0337666474,4.5409423729,0.0,0.0,5.48122459637,1.0115996781,95.4163529897,95.4163529897
 01/29  16:00:00,9.83780885043,3.34498457597,0.0,0.0,5.48122459637,1.0115996781,67.7614202406,67.7614202406
 01/29  17:00:00,11.0171519365,4.52432766205,0.0,0.0,5.48122459637,1.0115996781,89.9030337708,89.9030337708
 01/29  18:00:00,14.8146006073,3.86027633283,0.0,0.0,5.48122459637,1.0115996781,87.7687774134,87.7687774134
 01/29  19:00:00,21.133255754,5.71743147957,0.0,0.0,5.48122459637,1.0115996781,138.604195084,138.604195084
 01/29  20:00:00,20.218376464,4.80255218952,0.0,0.0,5.48122459637,1.0115996781,134.915801357,134.915801357
 01/29  21:00:00,21.9708886908,6.55506441633,0.0,0.0,5.48122459637,1.0115996781,180.466643047,180.466643047
 01/29  22:00:00,20.7433084508,5.32748417634,0.0,0.0,5.48122459637,1.0115996781,164.987510049,164.987510049
 01/29  23:00:00,22.3719495877,6.95612531321,0.0,0.0,5.48122459637,1.0115996781,205.131599849,205.131599849
 01/29  24:00:00,21.0787081707,5.66288389629,0.0,0.0,5.48122459637,1.0115996781,185.525258133,185.525258133
 01/30  01:00:00,22.5221717399,7.1063474654,0.0,0.0,5.48122459637,1.0115996781,221.726757434,221.726757434
 01/30  02:00:00,21.180778961,5.76495468652,0.0,0.0,5.48122459637,1.0115996781,200.572897116,200.572897116
 01/30  03:00:00,22.5549703074,7.13914603295,0.0,0.0,5.48122459637,1.0115996781,234.892979461,234.892979461
 01/30  04:00:00,21.2033755648,5.78755129035,0.0,0.0,5.48122459637,1.0115996781,210.876967703,210.876967703
 01/30  05:00:00,22.5758534288,7.16002915434,0.0,0.0,5.48122459637,1.0115996781,244.099995676,244.099995676
 01/30  06:00:00,21.2205916523,5.8047673778,0.0,0.0,5.48122459637,1.0115996781,219.735739523,219.735739523
 01/30  07:00:00,24.4569829422,9.04115866769,0.0,0.0,5.48122459637,1.0115996781,302.779061057,302.779061057
 01/30  08:00:00,41.9727221103,9.04115866769,0.0,0.0,21.9248983855,5.05799839049,291.182977882,291.182977882
 01/30  09:00:00,55.502528267,9.04115866769,0.0,0.0,38.3685721746,8.09279742479,253.333008827,253.333008827
 01/30  10:00:00,67.4765771379,9.04115866769,0.0,0.0,49.3310213673,9.10439710289,188.668457035,188.668457035
 01/30  11:00:00,67.4765771379,9.04115866769,0.0,0.0,49.3310213673,9.10439710289,128.484954957,128.484954957
 01/30  12:00:00,67.4134063721,8.97798790195,0.0,0.0,49.3310213673,9.10439710289,85.5701806266,85.5701806266
 01/30  13:00:00,60.8066415812,8.86404738553,0.0,0.0,43.8497967709,8.09279742479,68.8426076619,68.8426076619
 01/30  14:00:00,67.3490699159,8.91365144576,0.0,0.0,49.3310213673,9.10439710289,55.1095945036,55.1095945036
 01/30  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,45.8955034384,45.8955034384
 01/30  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,39.8598821379,39.8598821379
 01/30  17:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,42.3510672591,42.3510672591
 01/30  18:00:00,27.4481879562,2.49661545473,0.0,0.0,16.4436737891,4.04639871239,45.3216908361,45.3216908361
 01/30  19:00:00,18.2695308584,2.85370658392,0.0,0.0,5.48122459637,1.0115996781,52.6530930155,52.6530930155
 01/30  20:00:00,19.9581677195,4.542343445,0.0,0.0,5.48122459637,1.0115996781,85.4679178374,85.4679178374
 01/30  21:00:00,19.3179483022,3.90212402769,0.0,0.0,5.48122459637,1.0115996781,85.0120735464,85.0120735464
 01/30  22:00:00,20.8659962024,5.45017192798,0.0,0.0,5.48122459637,1.0115996781,124.808962285,124.808962285
 01/30  23:00:00,19.7645324381,4.34870816362,0.0,0.0,5.48122459637,1.0115996781,111.612712012,111.612712012
 01/30  24:00:00,21.3333182022,5.91749392777,0.0,0.0,5.48122459637,1.0115996781,148.556952405,148.556952405
 01/31  01:00:00,20.0782075331,4.66238325859,0.0,0.0,5.48122459637,1.0115996781,129.714592447,129.714592447
 01/31  02:00:00,21.6465137406,6.23068946609,0.0,0.0,5.48122459637,1.0115996781,165.372262158,165.372262158
 01/31  03:00:00,20.3419833665,4.92615909206,0.0,0.0,5.48122459637,1.0115996781,145.05928002,145.05928002
 01/31  04:00:00,21.9598616402,6.5440373657,0.0,0.0,5.48122459637,1.0115996781,182.201932608,182.201932608
 01/31  05:00:00,20.5935168515,5.17769257706,0.0,0.0,5.48122459637,1.0115996781,159.9224708,159.9224708
 01/31  06:00:00,22.2471920774,6.83136780294,0.0,0.0,5.48122459637,1.0115996781,198.167153398,198.167153398
 01/31  07:00:00,24.4569829422,9.04115866769,0.0,0.0,5.48122459637,1.0115996781,238.816540812,238.816540812
 01/31  08:00:00,41.9727221103,9.04115866769,0.0,0.0,21.9248983855,5.05799839049,226.188998101,226.188998101
 01/31  09:00:00,55.502528267,9.04115866769,0.0,0.0,38.3685721746,8.09279742479,190.140087014,190.140087014
 01/31  10:00:00,67.4765771379,9.04115866769,0.0,0.0,49.3310213673,9.10439710289,123.539537907,123.539537907
 01/31  11:00:00,67.3434522536,8.90803378346,0.0,0.0,49.3310213673,9.10439710289,63.5059892588,63.5059892588
 01/31  12:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,34.2764696849,34.2764696849
 01/31  13:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,20.828828453,20.828828453
 01/31  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,10.3516741928,10.3516741928
 01/31  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,5.31309554009,5.31309554009
 01/31  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,4.83377283495,4.83377283495
 01/31  17:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,6.64447204994,6.64447204994
 01/31  18:00:00,24.4477444218,0.983338587021,0.0,0.0,16.4436737891,4.04639871239,17.7876534394,17.7876534394
 01/31  19:00:00,17.2242746471,1.80845037261,0.0,0.0,5.48122459637,1.0115996781,32.8521047873,32.8521047873
 01/31  20:00:00,17.5878628897,2.17203861522,0.0,0.0,5.48122459637,1.0115996781,40.1616677166,40.1616677166
 01/31  21:00:00,18.1115137919,2.69568951749,0.0,0.0,5.48122459637,1.0115996781,49.7893550819,49.7893550819
 01/31  22:00:00,18.1593115217,2.74348724721,0.0,0.0,5.48122459637,1.0115996781,51.1743299825,51.1743299825
 01/31  23:00:00,18.7177230486,3.30189877409,0.0,0.0,5.48122459637,1.0115996781,61.3558590615,61.3558590615
 01/31  24:00:00,18.6925969302,3.27677265572,0.0,0.0,5.48122459637,1.0115996781,61.5100202737,61.5100202737
 02/01  01:00:00,19.3214574185,3.90563314407,0.0,0.0,5.48122459637,1.0115996781,72.8714483888,72.8714483888
 02/01  02:00:00,19.1591323038,3.7433080293,0.0,0.0,5.48122459637,1.0115996781,70.6403374326,70.6403374326
 02/01  03:00:00,19.851738497,4.43591422257,0.0,0.0,5.48122459637,1.0115996781,82.4417809578,82.4417809578
 02/01  04:00:00,19.768752201,4.35292792652,0.0,0.0,5.48122459637,1.0115996781,88.2550443227,88.2550443227
 02/01  05:00:00,20.5167006936,5.10087641918,0.0,0.0,5.48122459637,1.0115996781,110.29676191,110.29676191
 02/01  06:00:00,20.0811191678,4.66529489334,0.0,0.0,5.48122459637,1.0115996781,109.140571928,109.140571928
 02/01  07:00:00,24.4569829422,9.04115866769,0.0,0.0,5.48122459637,1.0115996781,159.082190286,159.082190286
 02/01  08:00:00,40.4855554436,9.04115866769,0.0,0.0,21.9248983855,5.05799839049,143.469356916,143.469356916
 02/01  09:00:00,55.502528267,9.04115866769,0.0,0.0,38.3685721746,8.09279742479,124.01386322,124.01386322
 02/01  10:00:00,67.4134063721,8.97798790195,0.0,0.0,49.3310213673,9.10439710289,94.1563939038,94.1563939038
 02/01  11:00:00,67.3118668708,8.87644840059,0.0,0.0,49.3310213673,9.10439710289,72.8795478882,72.8795478882
 02/01  12:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,57.6482263555,57.6482263555
 02/01  13:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,47.8331026647,47.8331026647
 02/01  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,39.6431298951,39.6431298951
 02/01  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,36.4712617673,36.4712617673
 02/01  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,39.7916818385,39.7916818385
 02/01  17:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,48.6111354351,48.6111354351
 02/01  18:00:00,26.1339629219,2.66955708704,0.0,0.0,16.4436737891,4.04639871239,48.6050060163,48.6050060163
 02/01  19:00:00,18.2897838969,2.87395962248,0.0,0.0,5.48122459637,1.0115996781,53.2963408825,53.2963408825
 02/01  20:00:00,19.6561588605,4.240334586,0.0,0.0,5.48122459637,1.0115996781,79.056489799,79.056489799
 02/01  21:00:00,18.8358716043,3.42004732981,0.0,0.0,5.48122459637,1.0115996781,63.8126625766,63.8126625766
 02/01  22:00:00,20.4016294146,4.98580514014,0.0,0.0,5.48122459637,1.0115996781,99.9890148181,99.9890148181
 02/01  23:00:00,19.5170872275,4.101262953,0.0,0.0,5.48122459637,1.0115996781,93.6880344851,93.6880344851
 02/01  24:00:00,21.0243439132,5.60851963876,0.0,0.0,5.48122459637,1.0115996781,131.580610375,131.580610375
 02/02  01:00:00,19.9707117198,4.55488744536,0.0,0.0,5.48122459637,1.0115996781,121.465009423,121.465009423
 02/02  02:00:00,21.5951821296,6.17935785516,0.0,0.0,5.48122459637,1.0115996781,162.23332544,162.23332544
 02/02  03:00:00,20.3886157077,4.97279143321,0.0,0.0,5.48122459637,1.0115996781,145.063804227,145.063804227
 02/02  04:00:00,21.9072912103,6.49146693582,0.0,0.0,5.48122459637,1.0115996781,177.97176583,177.97176583
 02/02  05:00:00,20.5454599344,5.12963565996,0.0,0.0,5.48122459637,1.0115996781,154.426641516,154.426641516
 02/02  06:00:00,22.0597951971,6.64397092262,0.0,0.0,5.48122459637,1.0115996781,186.026206976,186.026206976
 02/02  07:00:00,24.4569829422,9.04115866769,0.0,0.0,5.48122459637,1.0115996781,212.787964498,212.787964498
 02/02  08:00:00,40.4855554436,9.04115866769,0.0,0.0,21.9248983855,5.05799839049,185.543594525,185.543594525
 02/02  09:00:00,55.502528267,9.04115866769,0.0,0.0,38.3685721746,8.09279742479,145.641415081,145.641415081
 02/02  10:00:00,67.444991755,9.00957328482,0.0,0.0,49.3310213673,9.10439710289,96.7471100999,96.7471100999
 02/02  11:00:00,67.3118668708,8.87644840059,0.0,0.0,49.3310213673,9.10439710289,64.1813508546,64.1813508546
 02/02  12:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,42.152074785,42.152074785
 02/02  13:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,28.0278987261,28.0278987261
 02/02  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,16.8691790328,16.8691790328
 02/02  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,10.5873557171,10.5873557171
 02/02  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,8.25518841694,8.25518841694
 02/02  17:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,12.8590346103,12.8590346103
 02/02  18:00:00,24.7799757429,1.31556990812,0.0,0.0,16.4436737891,4.04639871239,23.7409839756,23.7409839756
 02/02  19:00:00,17.3278235451,1.91199927061,0.0,0.0,5.48122459637,1.0115996781,35.1322603923,35.1322603923
 02/02  20:00:00,18.8118331643,3.39600888985,0.0,0.0,5.48122459637,1.0115996781,62.9258650082,62.9258650082
 02/02  21:00:00,18.4377372123,3.02191293786,0.0,0.0,5.48122459637,1.0115996781,56.3394661194,56.3394661194
 02/02  22:00:00,19.8449116303,4.42908735588,0.0,0.0,5.48122459637,1.0115996781,82.8756921804,82.8756921804
 02/02  23:00:00,19.0047888208,3.58896454633,0.0,0.0,5.48122459637,1.0115996781,67.3428860473,67.3428860473
 02/02  24:00:00,20.5115252597,5.09570098526,0.0,0.0,5.48122459637,1.0115996781,100.794008193,100.794008193
 02/03  01:00:00,19.4476448259,4.03182055145,0.0,0.0,5.48122459637,1.0115996781,87.1812364085,87.1812364085
 02/03  02:00:00,20.8350422578,5.41921798335,0.0,0.0,5.48122459637,1.0115996781,120.063891205,120.063891205
 02/03  03:00:00,19.717534938,4.30171066355,0.0,0.0,5.48122459637,1.0115996781,104.732335682,104.732335682
 02/03  04:00:00,21.1938034882,5.77797921375,0.0,0.0,5.48122459637,1.0115996781,139.610113011,139.610113011
 02/03  05:00:00,20.0316103547,4.61578608028,0.0,0.0,5.48122459637,1.0115996781,124.18321798,124.18321798
 02/03  06:00:00,21.5680096546,6.15218538014,0.0,0.0,5.48122459637,1.0115996781,160.456387965,160.456387965
 02/03  07:00:00,24.4569829422,9.04115866769,0.0,0.0,5.48122459637,1.0115996781,196.180108435,196.180108435
 02/03  08:00:00,40.4855554436,9.04115866769,0.0,0.0,21.9248983855,5.05799839049,178.698239266,178.698239266
 02/03  09:00:00,55.502528267,9.04115866769,0.0,0.0,38.3685721746,8.09279742479,151.211453551,151.211453551
 02/03  10:00:00,67.4765771379,9.04115866769,0.0,0.0,49.3310213673,9.10439710289,106.335826125,106.335826125
 02/03  11:00:00,67.3118668708,8.87644840059,0.0,0.0,49.3310213673,9.10439710289,65.9231426747,65.9231426747
 02/03  12:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,39.4085372041,39.4085372041
 02/03  13:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,22.9320746624,22.9320746624
 02/03  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,9.98282245688,9.98282245688
 02/03  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,7.52955076513,7.52955076513
 02/03  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,8.4213813159,8.4213813159
 02/03  17:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,11.7001352519,11.7001352519
 02/03  18:00:00,24.6630425032,1.19863666838,0.0,0.0,16.4436737891,4.04639871239,21.6401483616,21.6401483616
 02/03  19:00:00,17.4640960268,2.04827175237,0.0,0.0,5.48122459637,1.0115996781,37.2793316276,37.2793316276
 02/03  20:00:00,17.8107588521,2.39493457768,0.0,0.0,5.48122459637,1.0115996781,44.564135525,44.564135525
 02/03  21:00:00,18.3525387491,2.93671447461,0.0,0.0,5.48122459637,1.0115996781,54.1081136897,54.1081136897
 02/03  22:00:00,18.4908876658,3.07506339135,0.0,0.0,5.48122459637,1.0115996781,57.8258420519,57.8258420519
 02/03  23:00:00,18.999694707,3.58387043254,0.0,0.0,5.48122459637,1.0115996781,66.3588462756,66.3588462756
 02/03  24:00:00,18.9507673659,3.53494309143,0.0,0.0,5.48122459637,1.0115996781,66.87495908,66.87495908
 02/04  01:00:00,19.3310235258,3.91519925132,0.0,0.0,5.48122459637,1.0115996781,72.6809462663,72.6809462663
 02/04  02:00:00,19.0727472321,3.65692295767,0.0,0.0,5.48122459637,1.0115996781,69.3441930062,69.3441930062
 02/04  03:00:00,19.4123360858,3.99651181129,0.0,0.0,5.48122459637,1.0115996781,74.276638281,74.276638281
 02/04  04:00:00,19.306852832,3.89102855758,0.0,0.0,5.48122459637,1.0115996781,73.990022489,73.990022489
 02/04  05:00:00,20.0593875121,4.64356323766,0.0,0.0,5.48122459637,1.0115996781,90.7082637217,90.7082637217
 02/04  06:00:00,19.8666931075,4.45086883305,0.0,0.0,5.48122459637,1.0115996781,96.0215088237,96.0215088237
 02/04  07:00:00,20.4098586529,4.99403437842,0.0,0.0,5.48122459637,1.0115996781,110.682851123,110.682851123
 02/04  08:00:00,19.9954829422,9.04115866769,0.0,0.0,5.48122459637,1.0115996781,155.284309994,155.284309994
 02/04  09:00:00,16.5455826203,9.04115866769,0.0,0.0,5.48122459637,2.0231993562,143.605982518,143.605982518
 02/04  10:00:00,26.2424964114,9.04115866769,0.0,0.0,13.1549390313,4.04639871239,111.069456439,111.069456439
 02/04  11:00:00,26.1161548799,8.91481713621,0.0,0.0,13.1549390313,4.04639871239,79.5562200218,79.5562200218
 02/04  12:00:00,26.1025881744,8.9012504307,0.0,0.0,13.1549390313,4.04639871239,61.3876799752,61.3876799752
 02/04  13:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,49.7446424184,49.7446424184
 02/04  14:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,39.2595102296,39.2595102296
 02/04  15:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,35.1014132733,35.1014132733
 02/04  16:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,38.0970509651,38.0970509651
 02/04  17:00:00,8.20746116452,1.71463689006,0.0,0.0,5.48122459637,1.0115996781,31.1345183955,31.1345183955
 02/04  18:00:00,11.3562557472,1.88909813942,0.0,0.0,5.48122459637,1.0115996781,34.7739633852,34.7739633852
 02/04  19:00:00,18.6568459802,3.24102170577,0.0,0.0,5.48122459637,1.0115996781,60.2281655187,60.2281655187
 02/04  20:00:00,18.1900442939,2.77422001941,0.0,0.0,5.48122459637,1.0115996781,51.5808345521,51.5808345521
 02/04  21:00:00,19.429168411,4.01334413657,0.0,0.0,5.48122459637,1.0115996781,75.0862618927,75.0862618927
 02/04  22:00:00,18.6356279762,3.21980370172,0.0,0.0,5.48122459637,1.0115996781,60.1141107595,60.1141107595
 02/04  23:00:00,20.0479312972,4.63210702275,0.0,0.0,5.48122459637,1.0115996781,87.2839470523,87.2839470523
 02/04  24:00:00,19.0688157336,3.65299145914,0.0,0.0,5.48122459637,1.0115996781,70.7967259389,70.7967259389
 02/05  01:00:00,20.2038277313,4.7880034568,0.0,0.0,5.48122459637,1.0115996781,94.0275067056,94.0275067056
 02/05  02:00:00,19.0793008115,3.66347653702,0.0,0.0,5.48122459637,1.0115996781,74.765226686,74.765226686
 02/05  03:00:00,20.3173865908,4.90156231629,0.0,0.0,5.48122459637,1.0115996781,101.424447461,101.424447461
 02/05  04:00:00,19.2450264848,3.82920221035,0.0,0.0,5.48122459637,1.0115996781,85.1086409318,85.1086409318
 02/05  05:00:00,20.6328233393,5.21699906484,0.0,0.0,5.48122459637,1.0115996781,116.898130124,116.898130124
 02/05  06:00:00,19.5292223129,4.1133980384,0.0,0.0,5.48122459637,1.0115996781,100.224702471,100.224702471
 02/05  07:00:00,20.9533455749,5.53752130048,0.0,0.0,5.48122459637,1.0115996781,131.748456726,131.748456726
 02/05  08:00:00,15.31415271,4.35982843554,0.0,0.0,5.48122459637,1.0115996781,113.755898082,113.755898082
 02/05  09:00:00,12.0125388656,5.51971459117,0.0,0.0,5.48122459637,1.0115996781,131.631996094,131.631996094
 02/05  10:00:00,10.1285167811,3.63569250666,0.0,0.0,5.48122459637,1.0115996781,79.5913048693,79.5913048693
 02/05  11:00:00,10.1554516106,3.66262733615,0.0,0.0,5.48122459637,1.0115996781,67.8459117852,67.8459117852
 02/05  12:00:00,8.43064605568,1.93782178122,0.0,0.0,5.48122459637,1.0115996781,35.9499134129,35.9499134129
 02/05  13:00:00,8.31784770537,1.82502343091,0.0,0.0,5.48122459637,1.0115996781,33.8260128511,33.8260128511
 02/05  14:00:00,7.51378115134,1.02095687688,0.0,0.0,5.48122459637,1.0115996781,18.7671557067,18.7671557067
 02/05  15:00:00,7.57162921134,1.07880493688,0.0,0.0,5.48122459637,1.0115996781,19.4526087783,19.4526087783
 02/05  16:00:00,7.22758611946,0.734761844999,0.0,0.0,5.48122459637,1.0115996781,13.2091988388,13.2091988388
 02/05  17:00:00,7.59696069975,1.10413642528,0.0,0.0,5.48122459637,1.0115996781,20.1059499616,20.1059499616
 02/05  18:00:00,10.6620273439,1.1948697361,0.0,0.0,5.48122459637,1.0115996781,22.1247833126,22.1247833126
 02/05  19:00:00,17.9957243405,2.57990006608,0.0,0.0,5.48122459637,1.0115996781,48.0690192136,48.0690192136
 02/05  20:00:00,17.9578662404,2.54204196597,0.0,0.0,5.48122459637,1.0115996781,47.59291073,47.59291073
 02/05  21:00:00,19.1824967545,3.76667248001,0.0,0.0,5.48122459637,1.0115996781,70.5448233466,70.5448233466
 02/05  22:00:00,18.4630831973,3.04725892281,0.0,0.0,5.48122459637,1.0115996781,57.1637745167,57.1637745167
 02/05  23:00:00,19.6999004338,4.28407615934,0.0,0.0,5.48122459637,1.0115996781,80.4657056013,80.4657056013
 02/05  24:00:00,18.6710905745,3.25526630004,0.0,0.0,5.48122459637,1.0115996781,61.1160723848,61.1160723848
 02/06  01:00:00,19.7441902259,4.32836595144,0.0,0.0,5.48122459637,1.0115996781,81.3431129907,81.3431129907
 02/06  02:00:00,18.774960808,3.35913653352,0.0,0.0,5.48122459637,1.0115996781,63.1123456505,63.1123456505
 02/06  03:00:00,19.9967700169,4.58094574241,0.0,0.0,5.48122459637,1.0115996781,85.6238937447,85.6238937447
 02/06  04:00:00,19.1216511429,3.70582686842,0.0,0.0,5.48122459637,1.0115996781,70.1400876427,70.1400876427
 02/06  05:00:00,20.3746572255,4.95883295101,0.0,0.0,5.48122459637,1.0115996781,99.1213827403,99.1213827403
 02/06  06:00:00,19.3883587227,3.97253444824,0.0,0.0,5.48122459637,1.0115996781,87.7470781,87.7470781
 02/06  07:00:00,24.4569829422,9.04115866769,0.0,0.0,5.48122459637,1.0115996781,157.617086466,157.617086466
 02/06  08:00:00,40.4855554436,9.04115866769,0.0,0.0,21.9248983855,5.05799839049,140.225451496,140.225451496
 02/06  09:00:00,55.4709428842,9.00957328482,0.0,0.0,38.3685721746,8.09279742479,105.741116257,105.741116257
 02/06  10:00:00,67.3242678858,8.88884941564,0.0,0.0,49.3310213673,9.10439710289,67.9107737469,67.9107737469
 02/06  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,40.3471986813,40.3471986813
 02/06  12:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,17.5783244407,17.5783244407
 02/06  13:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,7.15583441953,7.15583441953
 02/06  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,4.44236080533,4.44236080533
 02/06  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,2.79607353242,2.79607353242
 02/06  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,1.98156940528,1.98156940528
 02/06  17:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,3.04100219941,3.04100219941
 02/06  18:00:00,23.4644058348,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 02/06  19:00:00,16.3553636091,0.939539334633,0.0,0.0,5.48122459637,1.0115996781,17.1143220097,17.1143220097
