Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 02/06  20:00:00,17.4572831042,2.0414588297,0.0,0.0,5.48122459637,1.0115996781,37.5893285334,37.5893285334
 02/06  21:00:00,17.99735507,2.58153079552,0.0,0.0,5.48122459637,1.0115996781,48.1538811493,48.1538811493
 02/06  22:00:00,18.8237187258,3.40789445135,0.0,0.0,5.48122459637,1.0115996781,63.3917405668,63.3917405668
 02/06  23:00:00,18.9713251668,3.55550089231,0.0,0.0,5.48122459637,1.0115996781,66.9700374356,66.9700374356
 02/06  24:00:00,19.8063059615,4.39048168699,0.0,0.0,5.48122459637,1.0115996781,82.0818067682,82.0818067682
 02/07  01:00:00,19.6479322041,4.23210792967,0.0,0.0,5.48122459637,1.0115996781,80.2312764226,80.2312764226
 02/07  02:00:00,20.608770711,5.19294643658,0.0,0.0,5.48122459637,1.0115996781,102.76948253,102.76948253
 02/07  03:00:00,20.2540272672,4.83820299273,0.0,0.0,5.48122459637,1.0115996781,108.263743082,108.263743082
 02/07  04:00:00,21.0579442121,5.64211993765,0.0,0.0,5.48122459637,1.0115996781,130.312391725,130.312391725
 02/07  05:00:00,20.4768571175,5.06103284307,0.0,0.0,5.48122459637,1.0115996781,127.667728311,127.667728311
 02/07  06:00:00,21.4034914536,5.98766717909,0.0,0.0,5.48122459637,1.0115996781,149.954963888,149.954963888
 02/07  07:00:00,24.4569829422,9.04115866769,0.0,0.0,5.48122459637,1.0115996781,195.866558652,195.866558652
 02/07  08:00:00,40.4855554436,9.04115866769,0.0,0.0,21.9248983855,5.05799839049,186.425078389,186.425078389
 02/07  09:00:00,55.502528267,9.04115866769,0.0,0.0,38.3685721746,8.09279742479,172.904911757,172.904911757
 02/07  10:00:00,67.4765771379,9.04115866769,0.0,0.0,49.3310213673,9.10439710289,157.363926813,157.363926813
 02/07  11:00:00,67.4765771379,9.04115866769,0.0,0.0,49.3310213673,9.10439710289,145.393936595,145.393936595
 02/07  12:00:00,67.4765771379,9.04115866769,0.0,0.0,49.3310213673,9.10439710289,131.916465505,131.916465505
 02/07  13:00:00,60.9837528634,9.04115866769,0.0,0.0,43.8497967709,8.09279742479,121.842172658,121.842172658
 02/07  14:00:00,67.4765771379,9.04115866769,0.0,0.0,49.3310213673,9.10439710289,108.327227176,108.327227176
 02/07  15:00:00,67.4765771379,9.04115866769,0.0,0.0,49.3310213673,9.10439710289,106.357251582,106.357251582
 02/07  16:00:00,67.4765771379,9.04115866769,0.0,0.0,49.3310213673,9.10439710289,110.943770784,110.943770784
 02/07  17:00:00,67.4765771379,9.04115866769,0.0,0.0,49.3310213673,9.10439710289,119.965708729,119.965708729
 02/07  18:00:00,28.3198337582,4.85542792337,0.0,0.0,16.4436737891,4.04639871239,120.601550411,120.601550411
 02/07  19:00:00,20.0830912912,4.6672670167,0.0,0.0,5.48122459637,1.0115996781,133.187182538,133.187182538
 02/07  20:00:00,21.6800033688,6.26417909437,0.0,0.0,5.48122459637,1.0115996781,170.578612017,170.578612017
 02/07  21:00:00,20.5228799727,5.10705569828,0.0,0.0,5.48122459637,1.0115996781,153.919779556,153.919779556
 02/07  22:00:00,21.9949782052,6.57915393075,0.0,0.0,5.48122459637,1.0115996781,186.667585113,186.667585113
 02/07  23:00:00,20.769930015,5.35410574057,0.0,0.0,5.48122459637,1.0115996781,166.968020622,166.968020622
 02/07  24:00:00,22.195580743,6.77975646856,0.0,0.0,5.48122459637,1.0115996781,197.4554845,197.4554845
 02/08  01:00:00,20.9150282036,5.49920392917,0.0,0.0,5.48122459637,1.0115996781,174.482156058,174.482156058
 02/08  02:00:00,22.2442809544,6.82845667996,0.0,0.0,5.48122459637,1.0115996781,200.650615784,200.650615784
 02/08  03:00:00,20.9440467186,5.52822244414,0.0,0.0,5.48122459637,1.0115996781,176.658894745,176.658894745
 02/08  04:00:00,22.2743792041,6.85855492963,0.0,0.0,5.48122459637,1.0115996781,204.097689976,204.097689976
 02/08  05:00:00,21.0334650648,5.61764079038,0.0,0.0,5.48122459637,1.0115996781,182.021135301,182.021135301
 02/08  06:00:00,22.3258335598,6.91000928533,0.0,0.0,5.48122459637,1.0115996781,208.038779591,208.038779591
 02/08  07:00:00,24.4569829422,9.04115866769,0.0,0.0,5.48122459637,1.0115996781,248.964408798,248.964408798
 02/08  08:00:00,40.4855554436,9.04115866769,0.0,0.0,21.9248983855,5.05799839049,228.361358014,228.361358014
 02/08  09:00:00,55.502528267,9.04115866769,0.0,0.0,38.3685721746,8.09279742479,206.383314206,206.383314206
 02/08  10:00:00,67.4765771379,9.04115866769,0.0,0.0,49.3310213673,9.10439710289,184.534238915,184.534238915
 02/08  11:00:00,67.4765771379,9.04115866769,0.0,0.0,49.3310213673,9.10439710289,167.707702081,167.707702081
 02/08  12:00:00,67.4765771379,9.04115866769,0.0,0.0,49.3310213673,9.10439710289,152.370387812,152.370387812
 02/08  13:00:00,60.9837528634,9.04115866769,0.0,0.0,43.8497967709,8.09279742479,143.33668417,143.33668417
 02/08  14:00:00,67.4765771379,9.04115866769,0.0,0.0,49.3310213673,9.10439710289,131.126124525,131.126124525
 02/08  15:00:00,67.4765771379,9.04115866769,0.0,0.0,49.3310213673,9.10439710289,129.754307084,129.754307084
 02/08  16:00:00,67.4765771379,9.04115866769,0.0,0.0,49.3310213673,9.10439710289,131.776608423,131.776608423
 02/08  17:00:00,67.4765771379,9.04115866769,0.0,0.0,49.3310213673,9.10439710289,138.751398662,138.751398662
 02/08  18:00:00,27.0841272344,5.10688806626,0.0,0.0,16.4436737891,4.04639871239,136.209243247,136.209243247
 02/08  19:00:00,20.3213347793,4.9055105048,0.0,0.0,5.48122459637,1.0115996781,148.678737583,148.678737583
 02/08  20:00:00,21.9955031789,6.57967890443,0.0,0.0,5.48122459637,1.0115996781,189.638173352,189.638173352
 02/08  21:00:00,20.8522415037,5.43641722928,0.0,0.0,5.48122459637,1.0115996781,175.473492767,175.473492767
 02/08  22:00:00,22.2968961689,6.88107189444,0.0,0.0,5.48122459637,1.0115996781,210.338517386,210.338517386
 02/08  23:00:00,21.1680169439,5.7521926694,0.0,0.0,5.48122459637,1.0115996781,192.81391106,192.81391106
 02/08  24:00:00,22.4076840164,6.99185974195,0.0,0.0,5.48122459637,1.0115996781,220.865290273,220.865290273
 02/09  01:00:00,21.2382610416,5.82243676715,0.0,0.0,5.48122459637,1.0115996781,201.373557601,201.373557601
 02/09  02:00:00,22.4325529373,7.01672866279,0.0,0.0,5.48122459637,1.0115996781,228.525044222,228.525044222
 02/09  03:00:00,21.2750724767,5.85924820223,0.0,0.0,5.48122459637,1.0115996781,210.4832057,210.4832057
 02/09  04:00:00,22.457094106,7.04126983154,0.0,0.0,5.48122459637,1.0115996781,236.62748264,236.62748264
 02/09  05:00:00,21.2947425963,5.87891832186,0.0,0.0,5.48122459637,1.0115996781,215.14694736,215.14694736
 02/09  06:00:00,22.4730348291,7.05721055459,0.0,0.0,5.48122459637,1.0115996781,242.751625317,242.751625317
 02/09  07:00:00,24.4569829422,9.04115866769,0.0,0.0,5.48122459637,1.0115996781,299.020674315,299.020674315
 02/09  08:00:00,40.4855554436,9.04115866769,0.0,0.0,21.9248983855,5.05799839049,291.124061088,291.124061088
 02/09  09:00:00,55.502528267,9.04115866769,0.0,0.0,38.3685721746,8.09279742479,267.155624225,267.155624225
 02/09  10:00:00,67.4765771379,9.04115866769,0.0,0.0,49.3310213673,9.10439710289,230.067191853,230.067191853
 02/09  11:00:00,67.4765771379,9.04115866769,0.0,0.0,49.3310213673,9.10439710289,199.208912838,199.208912838
 02/09  12:00:00,67.4765771379,9.04115866769,0.0,0.0,49.3310213673,9.10439710289,167.813615219,167.813615219
 02/09  13:00:00,60.9837528634,9.04115866769,0.0,0.0,43.8497967709,8.09279742479,142.638202912,142.638202912
 02/09  14:00:00,67.4765771379,9.04115866769,0.0,0.0,49.3310213673,9.10439710289,103.065983344,103.065983344
 02/09  15:00:00,67.2870648406,8.85164637047,0.0,0.0,49.3310213673,9.10439710289,77.0184572294,77.0184572294
 02/09  16:00:00,67.3242678858,8.88884941564,0.0,0.0,49.3310213673,9.10439710289,70.3921122363,70.3921122363
 02/09  17:00:00,67.3242678858,8.88884941564,0.0,0.0,49.3310213673,9.10439710289,71.808029386,71.808029386
 02/09  18:00:00,25.5702457063,3.59300653812,0.0,0.0,16.4436737891,4.04639871239,67.7515043288,67.7515043288
 02/09  19:00:00,19.4540866147,4.03826234023,0.0,0.0,5.48122459637,1.0115996781,100.886206623,100.886206623
 02/09  20:00:00,21.419112715,6.0032884405,0.0,0.0,5.48122459637,1.0115996781,158.026765881,158.026765881
 02/09  21:00:00,20.4763298106,5.06050553613,0.0,0.0,5.48122459637,1.0115996781,155.667719025,155.667719025
 02/09  22:00:00,22.1879877512,6.77216347674,0.0,0.0,5.48122459637,1.0115996781,198.363525164,198.363525164
 02/09  23:00:00,20.8419250208,5.42610074631,0.0,0.0,5.48122459637,1.0115996781,176.751484681,176.751484681
 02/09  24:00:00,22.3552460877,6.93942181323,0.0,0.0,5.48122459637,1.0115996781,209.124549,209.124549
 02/10  01:00:00,20.9806915621,5.56486728763,0.0,0.0,5.48122459637,1.0115996781,182.485511657,182.485511657
 02/10  02:00:00,22.4248771426,7.00905286816,0.0,0.0,5.48122459637,1.0115996781,215.825089614,215.825089614
 02/10  03:00:00,21.1303970816,5.71457280713,0.0,0.0,5.48122459637,1.0115996781,192.847980319,192.847980319
 02/10  04:00:00,22.4864711695,7.07064689501,0.0,0.0,5.48122459637,1.0115996781,221.605635196,221.605635196
 02/10  05:00:00,21.1446003608,5.72877608633,0.0,0.0,5.48122459637,1.0115996781,193.933089422,193.933089422
 02/10  06:00:00,22.4992504586,7.08342618418,0.0,0.0,5.48122459637,1.0115996781,221.668405598,221.668405598
 02/10  07:00:00,24.4569829422,9.04115866769,0.0,0.0,5.48122459637,1.0115996781,263.440703447,263.440703447
 02/10  08:00:00,40.4855554436,9.04115866769,0.0,0.0,21.9248983855,5.05799839049,237.312357517,237.312357517
 02/10  09:00:00,55.502528267,9.04115866769,0.0,0.0,38.3685721746,8.09279742479,198.612954112,198.612954112
 02/10  10:00:00,67.4765771379,9.04115866769,0.0,0.0,49.3310213673,9.10439710289,151.966221377,151.966221377
 02/10  11:00:00,67.4765771379,9.04115866769,0.0,0.0,49.3310213673,9.10439710289,109.228767283,109.228767283
 02/10  12:00:00,67.3502356064,8.91481713621,0.0,0.0,49.3310213673,9.10439710289,74.7624135141,74.7624135141
 02/10  13:00:00,60.8438446264,8.9012504307,0.0,0.0,43.8497967709,8.09279742479,58.3846930427,58.3846930427
 02/10  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,45.9143955165,45.9143955165
 02/10  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,38.1204285493,38.1204285493
 02/10  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,34.941464569,34.941464569
 02/10  17:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,37.0805911097,37.0805911097
 02/10  18:00:00,24.0666105933,2.08937142512,0.0,0.0,16.4436737891,4.04639871239,37.6881300635,37.6881300635
 02/10  19:00:00,17.9436598791,2.52783560468,0.0,0.0,5.48122459637,1.0115996781,46.7490303493,46.7490303493
 02/10  20:00:00,19.4574704754,4.04164620093,0.0,0.0,5.48122459637,1.0115996781,74.772665675,74.772665675
 02/10  21:00:00,19.0039882173,3.58816394284,0.0,0.0,5.48122459637,1.0115996781,69.2139197609,69.2139197609
 02/10  22:00:00,20.423774912,5.00795063753,0.0,0.0,5.48122459637,1.0115996781,105.109386705,105.109386705
 02/10  23:00:00,19.5237518828,4.10792760832,0.0,0.0,5.48122459637,1.0115996781,96.0725083745,96.0725083745
 02/10  24:00:00,20.8297561245,5.41393185,0.0,0.0,5.48122459637,1.0115996781,127.605168823,127.605168823
 02/11  01:00:00,19.873791235,4.45796696057,0.0,0.0,5.48122459637,1.0115996781,116.387644344,116.387644344
 02/11  02:00:00,21.1972025345,5.78137826007,0.0,0.0,5.48122459637,1.0115996781,146.003196542,146.003196542
 02/11  03:00:00,20.1783779335,4.76255365908,0.0,0.0,5.48122459637,1.0115996781,133.522393369,133.522393369
 02/11  04:00:00,21.5798390188,6.16401474432,0.0,0.0,5.48122459637,1.0115996781,165.155885567,165.155885567
 02/11  05:00:00,20.4605955993,5.04477132486,0.0,0.0,5.48122459637,1.0115996781,148.745719785,148.745719785
 02/11  06:00:00,21.879478873,6.46365459853,0.0,0.0,5.48122459637,1.0115996781,181.717140833,181.717140833
 02/11  07:00:00,20.7949093001,5.37908502564,0.0,0.0,5.48122459637,1.0115996781,168.71849447,168.71849447
 02/11  08:00:00,18.5083162755,9.04115866769,0.0,0.0,5.48122459637,1.0115996781,240.834059895,240.834059895
 02/11  09:00:00,16.5455826203,9.04115866769,0.0,0.0,5.48122459637,2.0231993562,198.696996046,198.696996046
 02/11  10:00:00,26.2424964114,9.04115866769,0.0,0.0,13.1549390313,4.04639871239,139.708128735,139.708128735
 02/11  11:00:00,26.2424964114,9.04115866769,0.0,0.0,13.1549390313,4.04639871239,97.6812091895,97.6812091895
 02/11  12:00:00,26.0969705121,8.8956327684,0.0,0.0,13.1549390313,4.04639871239,65.8968458024,65.8968458024
 02/11  13:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,48.3649028102,48.3649028102
 02/11  14:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,35.5436774897,35.5436774897
 02/11  15:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,26.6145259975,26.6145259975
 02/11  16:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,23.3433840769,23.3433840769
 02/11  17:00:00,7.51235675368,1.01953247922,0.0,0.0,5.48122459637,1.0115996781,18.3411172237,18.3411172237
 02/11  18:00:00,9.44265625632,1.46266531519,0.0,0.0,5.48122459637,1.0115996781,26.2453634261,26.2453634261
 02/11  19:00:00,17.4701310952,2.05430682076,0.0,0.0,5.48122459637,1.0115996781,37.999465786,37.999465786
 02/11  20:00:00,18.1404659144,2.72464163995,0.0,0.0,5.48122459637,1.0115996781,50.0247799552,50.0247799552
 02/11  21:00:00,18.2172089513,2.80138467685,0.0,0.0,5.48122459637,1.0115996781,52.441078921,52.441078921
 02/11  22:00:00,18.6704776845,3.25465341006,0.0,0.0,5.48122459637,1.0115996781,60.0597911604,60.0597911604
 02/11  23:00:00,18.6065454087,3.19072113428,0.0,0.0,5.48122459637,1.0115996781,60.0706498585,60.0706498585
 02/11  24:00:00,18.84392068,3.4280964055,0.0,0.0,5.48122459637,1.0115996781,63.413913438,63.413913438
 02/12  01:00:00,18.7011913136,3.28536703914,0.0,0.0,5.48122459637,1.0115996781,62.0119857599,62.0119857599
 02/12  02:00:00,19.0697341182,3.6539098437,0.0,0.0,5.48122459637,1.0115996781,67.7558052447,67.7558052447
 02/12  03:00:00,18.8857766472,3.46995237277,0.0,0.0,5.48122459637,1.0115996781,65.6930090931,65.6930090931
 02/12  04:00:00,19.1815151175,3.76569084305,0.0,0.0,5.48122459637,1.0115996781,69.9207786061,69.9207786061
 02/12  05:00:00,18.9502982375,3.53447396306,0.0,0.0,5.48122459637,1.0115996781,67.0081449929,67.0081449929
 02/12  06:00:00,19.227647712,3.81182343755,0.0,0.0,5.48122459637,1.0115996781,70.8484062366,70.8484062366
 02/12  07:00:00,19.0294697276,3.61364545311,0.0,0.0,5.48122459637,1.0115996781,68.6126825059,68.6126825059
 02/12  08:00:00,13.3720778816,3.90492027377,0.0,0.0,5.48122459637,1.0115996781,72.6788709073,72.6788709073
 02/12  09:00:00,10.0160758683,3.52325159386,0.0,0.0,5.48122459637,1.0115996781,66.9330381973,66.9330381973
 02/12  10:00:00,10.074890394,3.58206611951,0.0,0.0,5.48122459637,1.0115996781,66.6932824637,66.6932824637
 02/12  11:00:00,9.68292699246,3.19010271799,0.0,0.0,5.48122459637,1.0115996781,60.5552135155,60.5552135155
 02/12  12:00:00,9.76537219463,3.27254792017,0.0,0.0,5.48122459637,1.0115996781,60.9636853064,60.9636853064
 02/12  13:00:00,9.45384136308,2.96101708862,0.0,0.0,5.48122459637,1.0115996781,56.2336300716,56.2336300716
 02/12  14:00:00,9.48564446876,2.9928201943,0.0,0.0,5.48122459637,1.0115996781,55.7871234295,55.7871234295
 02/12  15:00:00,9.11955544644,2.62673117197,0.0,0.0,5.48122459637,1.0115996781,49.7543626248,49.7543626248
 02/12  16:00:00,9.08814432128,2.59532004682,0.0,0.0,5.48122459637,1.0115996781,48.0462345278,48.0462345278
 02/12  17:00:00,8.90742399133,2.41459971686,0.0,0.0,5.48122459637,1.0115996781,45.3740646207,45.3740646207
 02/12  18:00:00,10.8738229152,2.8938319741,0.0,0.0,5.48122459637,1.0115996781,53.5844481695,53.5844481695
 02/12  19:00:00,18.6845215342,3.26869725979,0.0,0.0,5.48122459637,1.0115996781,61.9869797544,61.9869797544
 02/12  20:00:00,19.3740056993,3.95818142486,0.0,0.0,5.48122459637,1.0115996781,73.7348930227,73.7348930227
 02/12  21:00:00,19.438309847,4.02248557251,0.0,0.0,5.48122459637,1.0115996781,77.6488419688,77.6488419688
 02/12  22:00:00,20.114423341,4.69859906649,0.0,0.0,5.48122459637,1.0115996781,98.6140084085,98.6140084085
 02/12  23:00:00,20.0324605532,4.6166362787,0.0,0.0,5.48122459637,1.0115996781,108.585196438,108.585196438
 02/12  24:00:00,20.6161938979,5.20036962346,0.0,0.0,5.48122459637,1.0115996781,123.696257797,123.696257797
 02/13  01:00:00,20.3220592389,4.9062349644,0.0,0.0,5.48122459637,1.0115996781,125.785173561,125.785173561
 02/13  02:00:00,20.9635801244,5.54775584991,0.0,0.0,5.48122459637,1.0115996781,142.198126865,142.198126865
 02/13  03:00:00,20.5680122921,5.15218801768,0.0,0.0,5.48122459637,1.0115996781,142.179702643,142.179702643
 02/13  04:00:00,21.2002646474,5.78444037291,0.0,0.0,5.48122459637,1.0115996781,153.910608372,153.910608372
 02/13  05:00:00,20.6347578004,5.21893352599,0.0,0.0,5.48122459637,1.0115996781,148.139173886,148.139173886
 02/13  06:00:00,21.3486206068,5.9327963323,0.0,0.0,5.48122459637,1.0115996781,162.332496013,162.332496013
 02/13  07:00:00,24.4569829422,9.04115866769,0.0,0.0,5.48122459637,1.0115996781,207.363843356,207.363843356
 02/13  08:00:00,38.998388777,9.04115866769,0.0,0.0,21.9248983855,5.05799839049,187.502973528,187.502973528
 02/13  09:00:00,55.502528267,9.04115866769,0.0,0.0,38.3685721746,8.09279742479,147.05045389,147.05045389
 02/13  10:00:00,67.444991755,9.00957328482,0.0,0.0,49.3310213673,9.10439710289,95.9061128139,95.9061128139
 02/13  11:00:00,67.3242678858,8.88884941564,0.0,0.0,49.3310213673,9.10439710289,62.0089780653,62.0089780653
 02/13  12:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,37.1144865008,37.1144865008
 02/13  13:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,19.4120913023,19.4120913023
 02/13  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,6.48455734447,6.48455734447
 02/13  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,4.37071978674,4.37071978674
 02/13  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,3.3599294159,3.3599294159
 02/13  17:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,3.76848686368,3.76848686368
 02/13  18:00:00,22.1735826691,0.196343500959,0.0,0.0,16.4436737891,4.04639871239,3.60664635577,3.60664635577
 02/13  19:00:00,16.6689680486,1.25314377417,0.0,0.0,5.48122459637,1.0115996781,22.5068141672,22.5068141672
 02/13  20:00:00,17.3524108005,1.936586526,0.0,0.0,5.48122459637,1.0115996781,35.7302810783,35.7302810783
 02/13  21:00:00,17.8566190101,2.44079473568,0.0,0.0,5.48122459637,1.0115996781,44.7150864549,44.7150864549
 02/13  22:00:00,17.8854267159,2.46960244144,0.0,0.0,5.48122459637,1.0115996781,46.0102810857,46.0102810857
 02/13  23:00:00,18.1731746302,2.75735035575,0.0,0.0,5.48122459637,1.0115996781,50.7131906869,50.7131906869
 02/13  24:00:00,18.1146225719,2.69879829743,0.0,0.0,5.48122459637,1.0115996781,50.5275259968,50.5275259968
 02/14  01:00:00,18.4480067986,3.0321825241,0.0,0.0,5.48122459637,1.0115996781,55.9231916877,55.9231916877
 02/14  02:00:00,18.4010623655,2.98523809106,0.0,0.0,5.48122459637,1.0115996781,56.1075397709,56.1075397709
 02/14  03:00:00,18.7237828689,3.30795859447,0.0,0.0,5.48122459637,1.0115996781,61.1437354276,61.1437354276
 02/14  04:00:00,18.6011531073,3.18532883279,0.0,0.0,5.48122459637,1.0115996781,60.029090844,60.029090844
 02/14  05:00:00,18.8769314235,3.46110714902,0.0,0.0,5.48122459637,1.0115996781,64.0677038101,64.0677038101
 02/14  06:00:00,18.7174935297,3.30166925525,0.0,0.0,5.48122459637,1.0115996781,62.323668078,62.323668078
 02/14  07:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,93.3197198269,93.3197198269
 02/14  08:00:00,38.8832825701,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,81.2046359214,81.2046359214
 02/14  09:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,67.3237697698,67.3237697698
 02/14  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,50.1958102361,50.1958102361
 02/14  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,34.3025791267,34.3025791267
 02/14  12:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,19.519793228,19.519793228
 02/14  13:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,9.21447929314,9.21447929314
 02/14  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,6.82405337229,6.82405337229
 02/14  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,5.45144508435,5.45144508435
 02/14  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,5.07070374232,5.07070374232
 02/14  17:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,4.3996351463,4.3996351463
 02/14  18:00:00,21.9772391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 02/14  19:00:00,16.2406048709,0.824780596484,0.0,0.0,5.48122459637,1.0115996781,14.8927464266,14.8927464266
 02/14  20:00:00,17.0480208893,1.6321966148,0.0,0.0,5.48122459637,1.0115996781,29.8804602188,29.8804602188
 02/14  21:00:00,17.4190331531,2.00320887862,0.0,0.0,5.48122459637,1.0115996781,37.176520823,37.176520823
 02/14  22:00:00,18.0518189053,2.63599463084,0.0,0.0,5.48122459637,1.0115996781,48.6413898128,48.6413898128
 02/14  23:00:00,18.349794465,2.93397019052,0.0,0.0,5.48122459637,1.0115996781,55.024225981,55.024225981
 02/14  24:00:00,19.0130604056,3.59723613115,0.0,0.0,5.48122459637,1.0115996781,66.7814620545,66.7814620545
 02/15  01:00:00,19.0259850952,3.61016082069,0.0,0.0,5.48122459637,1.0115996781,68.2157569444,68.2157569444
 02/15  02:00:00,19.5822048271,4.16638055259,0.0,0.0,5.48122459637,1.0115996781,77.5930979077,77.5930979077
 02/15  03:00:00,19.3929168805,3.97709260601,0.0,0.0,5.48122459637,1.0115996781,75.4712458783,75.4712458783
 02/15  04:00:00,20.0613995988,4.64557532436,0.0,0.0,5.48122459637,1.0115996781,87.343373244,87.343373244
 02/15  05:00:00,19.9733812486,4.55755697417,0.0,0.0,5.48122459637,1.0115996781,94.51069347,94.51069347
 02/15  06:00:00,20.5795151771,5.16369090259,0.0,0.0,5.48122459637,1.0115996781,112.771015728,112.771015728
 02/15  07:00:00,24.4569829422,9.04115866769,0.0,0.0,5.48122459637,1.0115996781,161.677167837,161.677167837
 02/15  08:00:00,38.998388777,9.04115866769,0.0,0.0,21.9248983855,5.05799839049,151.178719108,151.178719108
 02/15  09:00:00,55.502528267,9.04115866769,0.0,0.0,38.3685721746,8.09279742479,115.537506269,115.537506269
 02/15  10:00:00,67.3118668708,8.87644840059,0.0,0.0,49.3310213673,9.10439710289,74.1493802049,74.1493802049
 02/15  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,45.9124565685,45.9124565685
 02/15  12:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,24.682867254,24.682867254
 02/15  13:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,12.3019161734,12.3019161734
 02/15  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,5.59517483692,5.59517483692
 02/15  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,4.08764161529,4.08764161529
 02/15  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,3.25654282206,3.25654282206
 02/15  17:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,3.47365646289,3.47365646289
 02/15  18:00:00,21.9772391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 02/15  19:00:00,16.4546688246,1.03884455016,0.0,0.0,5.48122459637,1.0115996781,18.7843815635,18.7843815635
 02/15  20:00:00,17.3729508833,1.95712660888,0.0,0.0,5.48122459637,1.0115996781,35.8796517273,35.8796517273
 02/15  21:00:00,17.8557255907,2.43990131619,0.0,0.0,5.48122459637,1.0115996781,45.4311052198,45.4311052198
 02/15  22:00:00,18.5708411315,3.15501685704,0.0,0.0,5.48122459637,1.0115996781,58.3720448046,58.3720448046
 02/15  23:00:00,18.6467512955,3.23092702104,0.0,0.0,5.48122459637,1.0115996781,60.7285760201,60.7285760201
 02/15  24:00:00,19.2383463804,3.8225221059,0.0,0.0,5.48122459637,1.0115996781,71.0058500534,71.0058500534
 02/16  01:00:00,19.1078546905,3.69203041606,0.0,0.0,5.48122459637,1.0115996781,69.7711031259,69.7711031259
 02/16  02:00:00,19.4748454798,4.05902120538,0.0,0.0,5.48122459637,1.0115996781,75.5248141105,75.5248141105
 02/16  03:00:00,19.1680764698,3.75225219531,0.0,0.0,5.48122459637,1.0115996781,71.0234627148,71.0234627148
 02/16  04:00:00,19.4796034909,4.06377921647,0.0,0.0,5.48122459637,1.0115996781,75.6581076057,75.6581076057
 02/16  05:00:00,19.1350614637,3.71923718926,0.0,0.0,5.48122459637,1.0115996781,70.4529489821,70.4529489821
 02/16  06:00:00,19.4461005158,4.03027624138,0.0,0.0,5.48122459637,1.0115996781,75.0752767346,75.0752767346
 02/16  07:00:00,24.2674706449,8.85164637047,0.0,0.0,5.48122459637,1.0115996781,100.337903132,100.337903132
 02/16  08:00:00,38.8708815551,8.91365144576,0.0,0.0,21.9248983855,5.05799839049,82.8023629442,82.8023629442
 02/16  09:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,61.9242675797,61.9242675797
 02/16  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,37.8956902398,37.8956902398
 02/16  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,17.2532508829,17.2532508829
 02/16  12:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,6.43587718849,6.43587718849
 02/16  13:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,4.69936880031,4.69936880031
 02/16  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,2.88528985633,2.88528985633
 02/16  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,2.94093058615,2.94093058615
 02/16  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,2.84371952209,2.84371952209
 02/16  17:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,3.34926400898,3.34926400898
 02/16  18:00:00,21.9772391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 02/16  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/16  20:00:00,15.6869791381,0.271154863609,0.0,0.0,5.48122459637,1.0115996781,4.92726156973,4.92726156973
 02/16  21:00:00,16.0758532314,0.660028956928,0.0,0.0,5.48122459637,1.0115996781,11.9452721418,11.9452721418
 02/16  22:00:00,16.3976734396,0.981849165101,0.0,0.0,5.48122459637,1.0115996781,18.2201368323,18.2201368323
 02/16  23:00:00,16.6305610525,1.21473677801,0.0,0.0,5.48122459637,1.0115996781,22.3674452689,22.3674452689
 02/16  24:00:00,16.8580264843,1.44220220981,0.0,0.0,5.48122459637,1.0115996781,27.0063938587,27.0063938587
 02/17  01:00:00,17.4501619562,2.0343376817,0.0,0.0,5.48122459637,1.0115996781,37.668999174,37.668999174
 02/17  02:00:00,17.8639490295,2.44812475499,0.0,0.0,5.48122459637,1.0115996781,46.1705716507,46.1705716507
 02/17  03:00:00,18.4164702091,3.00064593463,0.0,0.0,5.48122459637,1.0115996781,55.7659392459,55.7659392459
 02/17  04:00:00,18.5738332937,3.15800901926,0.0,0.0,5.48122459637,1.0115996781,59.8623265066,59.8623265066
 02/17  05:00:00,19.1732188618,3.75739458737,0.0,0.0,5.48122459637,1.0115996781,69.9695748272,69.9695748272
 02/17  06:00:00,19.1521348889,3.73631061444,0.0,0.0,5.48122459637,1.0115996781,71.1259331176,71.1259331176
 02/17  07:00:00,24.3294757202,8.91365144576,0.0,0.0,5.48122459637,1.0115996781,111.465413994,111.465413994
 02/17  08:00:00,38.8460795249,8.88884941564,0.0,0.0,21.9248983855,5.05799839049,99.832186955,99.832186955
 02/17  09:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,78.1344190714,78.1344190714
 02/17  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,50.7565528888,50.7565528888
 02/17  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,26.3603883213,26.3603883213
 02/17  12:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,10.2695537369,10.2695537369
 02/17  13:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,7.62496611588,7.62496611588
 02/17  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,6.15893751758,6.15893751758
 02/17  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,5.13964644881,5.13964644881
 02/17  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,4.44326777751,4.44326777751
 02/17  17:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,4.67016101096,4.67016101096
 02/17  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 02/17  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/17  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/17  21:00:00,15.5821818019,0.166357527447,0.0,0.0,5.48122459637,1.0115996781,3.05330787232,3.05330787232
 02/17  22:00:00,15.546652387,0.130828112532,0.0,0.0,5.48122459637,1.0115996781,2.35707211713,2.35707211713
 02/17  23:00:00,15.7770094704,0.361185195948,0.0,0.0,5.48122459637,1.0115996781,6.58268994971,6.58268994971
 02/17  24:00:00,16.0978276652,0.682003390688,0.0,0.0,5.48122459637,1.0115996781,12.6632406324,12.6632406324
 02/18  01:00:00,16.1530239153,0.737199640842,0.0,0.0,5.48122459637,1.0115996781,13.7718835761,13.7718835761
 02/18  02:00:00,16.0473427954,0.631518520956,0.0,0.0,5.48122459637,1.0115996781,12.0098766125,12.0098766125
 02/18  03:00:00,16.4016433552,0.985819080761,0.0,0.0,5.48122459637,1.0115996781,18.5368275724,18.5368275724
 02/18  04:00:00,16.3240298096,0.908205535139,0.0,0.0,5.48122459637,1.0115996781,17.1640399277,17.1640399277
 02/18  05:00:00,16.6948396409,1.27901536648,0.0,0.0,5.48122459637,1.0115996781,23.910275071,23.910275071
 02/18  06:00:00,16.4141029326,0.998278658094,0.0,0.0,5.48122459637,1.0115996781,18.9123997628,18.9123997628
 02/18  07:00:00,16.7565111115,1.34068683701,0.0,0.0,5.48122459637,1.0115996781,25.0922842395,25.0922842395
 02/18  08:00:00,18.3932100686,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,34.429978319,34.429978319
 02/18  09:00:00,16.4304764134,8.92605246082,0.0,0.0,5.48122459637,2.0231993562,26.2692202515,26.2692202515
 02/18  10:00:00,26.1273902045,8.92605246082,0.0,0.0,13.1549390313,4.04639871239,17.3869570998,17.3869570998
 02/18  11:00:00,26.1273902045,8.92605246082,0.0,0.0,13.1549390313,4.04639871239,11.434963807,11.434963807
 02/18  12:00:00,26.1273902045,8.92605246082,0.0,0.0,13.1549390313,4.04639871239,9.23232012527,9.23232012527
 02/18  13:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,7.91014847359,7.91014847359
 02/18  14:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,5.48519757428,5.48519757428
 02/18  15:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,5.1970831958,5.1970831958
 02/18  16:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,5.5574109366,5.5574109366
 02/18  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/18  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/18  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/18  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/18  23:00:00,15.747461285,0.331637010567,0.0,0.0,5.48122459637,1.0115996781,6.05388069563,6.05388069563
 02/18  24:00:00,15.9352103507,0.519386076196,0.0,0.0,5.48122459637,1.0115996781,9.72637706729,9.72637706729
 02/19  01:00:00,16.0080496756,0.592225401148,0.0,0.0,5.48122459637,1.0115996781,11.3413906203,11.3413906203
 02/19  02:00:00,16.1230924403,0.707268165876,0.0,0.0,5.48122459637,1.0115996781,13.3518685932,13.3518685932
 02/19  03:00:00,16.0505421619,0.634717887424,0.0,0.0,5.48122459637,1.0115996781,12.0374984808,12.0374984808
 02/19  04:00:00,16.0210249822,0.605200707767,0.0,0.0,5.48122459637,1.0115996781,11.5934675043,11.5934675043
 02/19  05:00:00,16.2575363776,0.841712103116,0.0,0.0,5.48122459637,1.0115996781,15.9459665536,15.9459665536
 02/19  06:00:00,16.122670435,0.706846160579,0.0,0.0,5.48122459637,1.0115996781,13.5462557116,13.5462557116
 02/19  07:00:00,16.4538620188,1.0380377443,0.0,0.0,5.48122459637,1.0115996781,19.6061466369,19.6061466369
 02/19  08:00:00,8.81918304271,0.83919210158,0.0,0.0,5.48122459637,1.0115996781,16.0334338317,16.0334338317
 02/19  09:00:00,7.47727276021,0.984448485742,0.0,0.0,5.48122459637,1.0115996781,18.6192438054,18.6192438054
 02/19  10:00:00,7.05730473864,0.564480464174,0.0,0.0,5.48122459637,1.0115996781,10.9169613869,10.9169613869
 02/19  11:00:00,6.81248576432,0.31966148986,0.0,0.0,5.48122459637,1.0115996781,6.14875815253,6.14875815253
 02/19  12:00:00,6.54085029308,0.0480260186109,0.0,0.0,5.48122459637,1.0115996781,1.25434980445,1.25434980445
 02/19  13:00:00,6.53829536936,0.0454710948999,0.0,0.0,5.48122459637,1.0115996781,1.18761997446,1.18761997446
 02/19  14:00:00,6.53387829487,0.0410540204081,0.0,0.0,5.48122459637,1.0115996781,1.07225424802,1.07225424802
 02/19  15:00:00,6.5267625151,0.0339382406315,0.0,0.0,5.48122459637,1.0115996781,0.886403385726,0.886403385726
 02/19  16:00:00,6.54838581746,0.0555615429926,0.0,0.0,5.48122459637,1.0115996781,1.45116361097,1.45116361097
 02/19  17:00:00,6.86252832401,0.369704049547,0.0,0.0,5.48122459637,1.0115996781,7.3092503852,7.3092503852
 02/19  18:00:00,7.05495645423,0.562132179763,0.0,0.0,5.48122459637,1.0115996781,10.8990894189,10.8990894189
 02/19  19:00:00,16.3446448956,0.928820621138,0.0,0.0,5.48122459637,1.0115996781,17.7528871804,17.7528871804
 02/19  20:00:00,16.7452805849,1.32945631039,0.0,0.0,5.48122459637,1.0115996781,25.1808155494,25.1808155494
 02/19  21:00:00,17.322443014,1.90661873952,0.0,0.0,5.48122459637,1.0115996781,35.9868465568,35.9868465568
 02/19  22:00:00,17.473966653,2.05814237856,0.0,0.0,5.48122459637,1.0115996781,38.8773592008,38.8773592008
 02/19  23:00:00,17.9029570684,2.48713279396,0.0,0.0,5.48122459637,1.0115996781,46.8624546543,46.8624546543
 02/19  24:00:00,17.8969006713,2.48107639681,0.0,0.0,5.48122459637,1.0115996781,46.8596361669,46.8596361669
 02/20  01:00:00,18.3726231075,2.95679883303,0.0,0.0,5.48122459637,1.0115996781,55.6672679326,55.6672679326
 02/20  02:00:00,18.291350429,2.87552615451,0.0,0.0,5.48122459637,1.0115996781,54.3747938144,54.3747938144
 02/20  03:00:00,18.7734401815,3.35761590702,0.0,0.0,5.48122459637,1.0115996781,63.1870177051,63.1870177051
 02/20  04:00:00,18.6047050592,3.1888807847,0.0,0.0,5.48122459637,1.0115996781,60.3473754144,60.3473754144
 02/20  05:00:00,19.0857326582,3.66990838378,0.0,0.0,5.48122459637,1.0115996781,69.0461788679,69.0461788679
 02/20  06:00:00,18.8440957163,3.42827144188,0.0,0.0,5.48122459637,1.0115996781,64.9353476158,64.9353476158
 02/20  07:00:00,19.3314269699,3.9156026954,0.0,0.0,5.48122459637,1.0115996781,73.6625842595,73.6625842595
 02/20  08:00:00,11.5818701332,3.60187919212,0.0,0.0,5.48122459637,1.0115996781,68.2532833069,68.2532833069
 02/20  09:00:00,10.4614339332,3.96860965878,0.0,0.0,5.48122459637,1.0115996781,74.6401458225,74.6401458225
 02/20  10:00:00,9.92532587032,3.43250159586,0.0,0.0,5.48122459637,1.0115996781,64.9763815401,64.9763815401
 02/20  11:00:00,10.0924400185,3.59961574407,0.0,0.0,5.48122459637,1.0115996781,67.6904131207,67.6904131207
 02/20  12:00:00,9.54449764346,3.051673369,0.0,0.0,5.48122459637,1.0115996781,57.6736751236,57.6736751236
 02/20  13:00:00,9.66104337462,3.16821910016,0.0,0.0,5.48122459637,1.0115996781,59.6262752908,59.6262752908
 02/20  14:00:00,9.27155700935,2.77873273489,0.0,0.0,5.48122459637,1.0115996781,52.5168534675,52.5168534675
 02/20  15:00:00,9.51096486505,3.01814059059,0.0,0.0,5.48122459637,1.0115996781,56.8358259745,56.8358259745
 02/20  16:00:00,9.24568408336,2.7528598089,0.0,0.0,5.48122459637,1.0115996781,52.0264021583,52.0264021583
 02/20  17:00:00,9.63961350174,3.14678922727,0.0,0.0,5.48122459637,1.0115996781,59.1744315898,59.1744315898
 02/20  18:00:00,9.49824178743,3.00541751296,0.0,0.0,5.48122459637,1.0115996781,56.5688660249,56.5688660249
 02/20  19:00:00,19.1223982313,3.70657395679,0.0,0.0,5.48122459637,1.0115996781,69.5909341497,69.5909341497
 02/20  20:00:00,19.1701848299,3.75436055541,0.0,0.0,5.48122459637,1.0115996781,71.1301291263,71.1301291263
 02/20  21:00:00,20.0172972013,4.60147292682,0.0,0.0,5.48122459637,1.0115996781,88.2212081596,88.2212081596
 02/20  22:00:00,19.7958400336,4.38001575918,0.0,0.0,5.48122459637,1.0115996781,93.2233802539,93.2233802539
 02/20  23:00:00,20.5252549848,5.10943071038,0.0,0.0,5.48122459637,1.0115996781,113.65581746,113.65581746
 02/20  24:00:00,20.1398762269,4.72405195247,0.0,0.0,5.48122459637,1.0115996781,114.606995545,114.606995545
 02/21  01:00:00,20.8779720878,5.46214781334,0.0,0.0,5.48122459637,1.0115996781,133.141833967,133.141833967
 02/21  02:00:00,20.3410052688,4.92518099433,0.0,0.0,5.48122459637,1.0115996781,128.320215854,128.320215854
 02/21  03:00:00,20.9964271734,5.58060289895,0.0,0.0,5.48122459637,1.0115996781,140.112650876,140.112650876
 02/21  04:00:00,20.3406339067,4.92480963228,0.0,0.0,5.48122459637,1.0115996781,129.878531209,129.878531209
 02/21  05:00:00,21.0501079551,5.63428368065,0.0,0.0,5.48122459637,1.0115996781,144.631104511,144.631104511
 02/21  06:00:00,20.3927114803,4.97688720581,0.0,0.0,5.48122459637,1.0115996781,134.073153019,134.073153019
 02/21  07:00:00,24.4569829422,9.04115866769,0.0,0.0,5.48122459637,1.0115996781,179.191127285,179.191127285
 02/21  08:00:00,37.5112221103,9.04115866769,0.0,0.0,21.9248983855,5.05799839049,155.652334813,155.652334813
 02/21  09:00:00,55.502528267,9.04115866769,0.0,0.0,38.3685721746,8.09279742479,121.126175749,121.126175749
 02/21  10:00:00,67.3502356064,8.91481713621,0.0,0.0,49.3310213673,9.10439710289,82.9065061609,82.9065061609
 02/21  11:00:00,67.3366689009,8.9012504307,0.0,0.0,49.3310213673,9.10439710289,60.9194593277,60.9194593277
 02/21  12:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,44.0067834538,44.0067834538
 02/21  13:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,35.894035413,35.894035413
 02/21  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,27.806752272,27.806752272
 02/21  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,25.6862948155,25.6862948155
 02/21  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,26.5599878392,26.5599878392
 02/21  17:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,31.9725988469,31.9725988469
 02/21  18:00:00,22.4007757837,1.91070328225,0.0,0.0,16.4436737891,4.04639871239,34.7260503953,34.7260503953
 02/21  19:00:00,17.5881754349,2.17235116043,0.0,0.0,5.48122459637,1.0115996781,40.0855791618,40.0855791618
 02/21  20:00:00,18.7956992046,3.37987493009,0.0,0.0,5.48122459637,1.0115996781,62.9536055427,62.9536055427
 02/21  21:00:00,18.1501587172,2.73433444272,0.0,0.0,5.48122459637,1.0115996781,50.9104967104,50.9104967104
 02/21  22:00:00,19.2813394404,3.86551516597,0.0,0.0,5.48122459637,1.0115996781,72.3974346351,72.3974346351
 02/21  23:00:00,18.3899139716,2.97408969712,0.0,0.0,5.48122459637,1.0115996781,55.5680705675,55.5680705675
 02/21  24:00:00,19.4745003149,4.05867604039,0.0,0.0,5.48122459637,1.0115996781,76.221498996,76.221498996
 02/22  01:00:00,18.5107383215,3.09491404701,0.0,0.0,5.48122459637,1.0115996781,57.9571822608,57.9571822608
 02/22  02:00:00,19.6169952156,4.20117094116,0.0,0.0,5.48122459637,1.0115996781,79.0716095723,79.0716095723
 02/22  03:00:00,18.5885547702,3.1727304957,0.0,0.0,5.48122459637,1.0115996781,59.5224310103,59.5224310103
 02/22  04:00:00,19.7139901953,4.29816592087,0.0,0.0,5.48122459637,1.0115996781,81.0246457788,81.0246457788
 02/22  05:00:00,18.6489599325,3.23313565807,0.0,0.0,5.48122459637,1.0115996781,60.7366812705,60.7366812705
 02/22  06:00:00,19.7501861015,4.33436182706,0.0,0.0,5.48122459637,1.0115996781,81.7855707792,81.7855707792
 02/22  07:00:00,24.2674706449,8.85164637047,0.0,0.0,5.48122459637,1.0115996781,104.541125372,104.541125372
 02/22  08:00:00,37.3217098131,8.85164637047,0.0,0.0,21.9248983855,5.05799839049,91.3871721238,91.3871721238
 02/22  09:00:00,55.350219015,8.88884941564,0.0,0.0,38.3685721746,8.09279742479,81.453239746,81.453239746
 02/22  10:00:00,67.3490699159,8.91365144576,0.0,0.0,49.3310213673,9.10439710289,72.0155552596,72.0155552596
 02/22  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,64.5748529823,64.5748529823
 02/22  12:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,65.5062445563,65.5062445563
 02/22  13:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,71.1791777331,71.1791777331
 02/22  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,60.6881457308,60.6881457308
 02/22  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,56.5175118687,56.5175118687
 02/22  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,56.6630615424,56.6630615424
 02/22  17:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,58.3353266054,58.3353266054
 02/22  18:00:00,23.2394109905,2.74933848904,0.0,0.0,16.4436737891,4.04639871239,50.3420377156,50.3420377156
 02/22  19:00:00,18.1536834033,2.73785912887,0.0,0.0,5.48122459637,1.0115996781,50.9460228158,50.9460228158
 02/22  20:00:00,19.3361191858,3.92029491134,0.0,0.0,5.48122459637,1.0115996781,73.2363586531,73.2363586531
 02/22  21:00:00,18.5482023557,3.13237808123,0.0,0.0,5.48122459637,1.0115996781,58.6703816506,58.6703816506
 02/22  22:00:00,19.7758937019,4.3600694274,0.0,0.0,5.48122459637,1.0115996781,81.5384800693,81.5384800693
 02/22  23:00:00,18.9957215119,3.57989723744,0.0,0.0,5.48122459637,1.0115996781,69.1173131784,69.1173131784
 02/22  24:00:00,20.2283234832,4.8124992087,0.0,0.0,5.48122459637,1.0115996781,96.9148541907,96.9148541907
 02/23  01:00:00,19.226069301,3.81024502655,0.0,0.0,5.48122459637,1.0115996781,82.1680183338,82.1680183338
 02/23  02:00:00,20.5167698301,5.10094555562,0.0,0.0,5.48122459637,1.0115996781,110.493059347,110.493059347
 02/23  03:00:00,19.437788653,4.02196437849,0.0,0.0,5.48122459637,1.0115996781,93.8656130234,93.8656130234
 02/23  04:00:00,20.7833180002,5.36749372571,0.0,0.0,5.48122459637,1.0115996781,123.190527216,123.190527216
 02/23  05:00:00,19.6211789126,4.20535463816,0.0,0.0,5.48122459637,1.0115996781,103.707513958,103.707513958
 02/23  06:00:00,21.0729889853,5.65716471079,0.0,0.0,5.48122459637,1.0115996781,135.118354231,135.118354231
 02/23  07:00:00,24.4569829422,9.04115866769,0.0,0.0,5.48122459637,1.0115996781,168.950187488,168.950187488
 02/23  08:00:00,37.5112221103,9.04115866769,0.0,0.0,21.9248983855,5.05799839049,148.071722734,148.071722734
 02/23  09:00:00,55.502528267,9.04115866769,0.0,0.0,38.3685721746,8.09279742479,128.134455153,128.134455153
 02/23  10:00:00,67.4765771379,9.04115866769,0.0,0.0,49.3310213673,9.10439710289,108.284715642,108.284715642
 02/23  11:00:00,67.4765771379,9.04115866769,0.0,0.0,49.3310213673,9.10439710289,95.3482272862,95.3482272862
 02/23  12:00:00,67.3502356064,8.91481713621,0.0,0.0,49.3310213673,9.10439710289,85.2585728598,85.2585728598
 02/23  13:00:00,60.7942405662,8.85164637047,0.0,0.0,43.8497967709,8.09279742479,81.6738351848,81.6738351848
 02/23  14:00:00,67.2870648406,8.85164637047,0.0,0.0,49.3310213673,9.10439710289,76.5392013738,76.5392013738
 02/23  15:00:00,67.3118668708,8.87644840059,0.0,0.0,49.3310213673,9.10439710289,75.1267728592,75.1267728592
 02/23  16:00:00,67.3118668708,8.87644840059,0.0,0.0,49.3310213673,9.10439710289,71.5303483666,71.5303483666
 02/23  17:00:00,67.3242678858,8.88884941564,0.0,0.0,49.3310213673,9.10439710289,72.237662322,72.237662322
 02/23  18:00:00,23.8216343033,3.33156180181,0.0,0.0,16.4436737891,4.04639871239,60.8184654725,60.8184654725
 02/23  19:00:00,19.1202536562,3.70442938171,0.0,0.0,5.48122459637,1.0115996781,82.0072016507,82.0072016507
 02/23  20:00:00,20.7715205729,5.35569629847,0.0,0.0,5.48122459637,1.0115996781,127.987514625,127.987514625
 02/23  21:00:00,19.9956900992,4.57986582475,0.0,0.0,5.48122459637,1.0115996781,125.983189596,125.983189596
 02/23  22:00:00,21.4683275668,6.05250329236,0.0,0.0,5.48122459637,1.0115996781,161.768517883,161.768517883
 02/23  23:00:00,20.439172013,5.02334773855,0.0,0.0,5.48122459637,1.0115996781,149.701201725,149.701201725
 02/23  24:00:00,21.8952160366,6.47939176216,0.0,0.0,5.48122459637,1.0115996781,183.650536677,183.650536677
 02/24  01:00:00,20.7985180009,5.38269372642,0.0,0.0,5.48122459637,1.0115996781,170.662028953,170.662028953
 02/24  02:00:00,22.2366832208,6.82085894632,0.0,0.0,5.48122459637,1.0115996781,207.674009943,207.674009943
 02/24  03:00:00,21.1843981641,5.76857388966,0.0,0.0,5.48122459637,1.0115996781,193.123433123,193.123433123
 02/24  04:00:00,22.3544551644,6.9386308899,0.0,0.0,5.48122459637,1.0115996781,216.033981294,216.033981294
 02/24  05:00:00,21.1810001954,5.76517592091,0.0,0.0,5.48122459637,1.0115996781,191.66362484,191.66362484
 02/24  06:00:00,22.3226932656,6.9068689911,0.0,0.0,5.48122459637,1.0115996781,211.459172237,211.459172237
 02/24  07:00:00,24.4569829422,9.04115866769,0.0,0.0,5.48122459637,1.0115996781,246.648797186,246.648797186
 02/24  08:00:00,37.5112221103,9.04115866769,0.0,0.0,21.9248983855,5.05799839049,211.495293526,211.495293526
 02/24  09:00:00,55.502528267,9.04115866769,0.0,0.0,38.3685721746,8.09279742479,168.156270239,168.156270239
 02/24  10:00:00,67.4765771379,9.04115866769,0.0,0.0,49.3310213673,9.10439710289,126.401567312,126.401567312
 02/24  11:00:00,67.4134063721,8.97798790195,0.0,0.0,49.3310213673,9.10439710289,89.1687931549,89.1687931549
 02/24  12:00:00,67.3118668708,8.87644840059,0.0,0.0,49.3310213673,9.10439710289,63.1555510802,63.1555510802
 02/24  13:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,50.8481060072,50.8481060072
 02/24  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,40.837399895,40.837399895
 02/24  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,35.092470431,35.092470431
 02/24  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,33.3447173682,33.3447173682
 02/24  17:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,34.6485921292,34.6485921292
 02/24  18:00:00,22.3853854229,1.8953129214,0.0,0.0,16.4436737891,4.04639871239,34.3013510905,34.3013510905
 02/24  19:00:00,17.6204595922,2.2046353177,0.0,0.0,5.48122459637,1.0115996781,40.9425379697,40.9425379697
 02/24  20:00:00,18.8445983609,3.42877408648,0.0,0.0,5.48122459637,1.0115996781,63.5481292891,63.5481292891
 02/24  21:00:00,18.339273058,2.92344878358,0.0,0.0,5.48122459637,1.0115996781,54.9644433652,54.9644433652
 02/24  22:00:00,19.4263220768,4.01049780229,0.0,0.0,5.48122459637,1.0115996781,74.793917014,74.793917014
 02/24  23:00:00,18.6511571194,3.23533284499,0.0,0.0,5.48122459637,1.0115996781,61.0950635529,61.0950635529
 02/24  24:00:00,19.7199088202,4.30408454569,0.0,0.0,5.48122459637,1.0115996781,80.2281541828,80.2281541828
 02/25  01:00:00,19.003743591,3.58791931651,0.0,0.0,5.48122459637,1.0115996781,67.3171582737,67.3171582737
 02/25  02:00:00,20.2033896483,4.78756537385,0.0,0.0,5.48122459637,1.0115996781,97.2615409682,97.2615409682
 02/25  03:00:00,19.5666077107,4.1507834362,0.0,0.0,5.48122459637,1.0115996781,96.5937328017,96.5937328017
 02/25  04:00:00,20.9751274375,5.55930316309,0.0,0.0,5.48122459637,1.0115996781,131.563065374,131.563065374
 02/25  05:00:00,20.0622676598,4.64644338534,0.0,0.0,5.48122459637,1.0115996781,122.922354793,122.922354793
 02/25  06:00:00,21.4730987484,6.05727447393,0.0,0.0,5.48122459637,1.0115996781,155.923252036,155.923252036
 02/25  07:00:00,20.4648841603,5.04905988585,0.0,0.0,5.48122459637,1.0115996781,144.237742291,144.237742291
