Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 02/25  08:00:00,17.0211496088,9.04115866769,0.0,0.0,5.48122459637,1.0115996781,217.616074314,217.616074314
 02/25  09:00:00,16.5455826203,9.04115866769,0.0,0.0,5.48122459637,2.0231993562,197.992198312,197.992198312
 02/25  10:00:00,26.2424964114,9.04115866769,0.0,0.0,13.1549390313,4.04639871239,169.231297257,169.231297257
 02/25  11:00:00,26.2424964114,9.04115866769,0.0,0.0,13.1549390313,4.04639871239,142.207847529,142.207847529
 02/25  12:00:00,26.2424964114,9.04115866769,0.0,0.0,13.1549390313,4.04639871239,123.530007576,123.530007576
 02/25  13:00:00,15.5339829422,9.04115866769,0.0,0.0,5.48122459637,1.0115996781,118.923165617,118.923165617
 02/25  14:00:00,15.5339829422,9.04115866769,0.0,0.0,5.48122459637,1.0115996781,111.652504632,111.652504632
 02/25  15:00:00,15.5339829422,9.04115866769,0.0,0.0,5.48122459637,1.0115996781,98.8696800856,98.8696800856
 02/25  16:00:00,15.5339829422,9.04115866769,0.0,0.0,5.48122459637,1.0115996781,86.868386849,86.868386849
 02/25  17:00:00,10.0977977239,3.60497344941,0.0,0.0,5.48122459637,1.0115996781,68.5354361419,68.5354361419
 02/25  18:00:00,10.1818673838,3.68904310937,0.0,0.0,5.48122459637,1.0115996781,83.1325120317,83.1325120317
 02/25  19:00:00,20.7311233208,5.31529904635,0.0,0.0,5.48122459637,1.0115996781,125.24795935,125.24795935
 02/25  20:00:00,19.9606324982,4.54480822377,0.0,0.0,5.48122459637,1.0115996781,122.06312665,122.06312665
 02/25  21:00:00,21.3601375639,5.94431328941,0.0,0.0,5.48122459637,1.0115996781,154.36437653,154.36437653
 02/25  22:00:00,20.2811102503,4.86528597582,0.0,0.0,5.48122459637,1.0115996781,139.472394687,139.472394687
 02/25  23:00:00,21.6565616449,6.24073737043,0.0,0.0,5.48122459637,1.0115996781,169.514879711,169.514879711
 02/25  24:00:00,20.5358806902,5.12005641577,0.0,0.0,5.48122459637,1.0115996781,153.409866285,153.409866285
 02/26  01:00:00,21.9388710378,6.52304676331,0.0,0.0,5.48122459637,1.0115996781,183.915353425,183.915353425
 02/26  02:00:00,20.7803684436,5.36454416914,0.0,0.0,5.48122459637,1.0115996781,167.345764724,167.345764724
 02/26  03:00:00,22.1741676223,6.75834334785,0.0,0.0,5.48122459637,1.0115996781,198.760539484,198.760539484
 02/26  04:00:00,21.0083173213,5.59249304686,0.0,0.0,5.48122459637,1.0115996781,182.004284381,182.004284381
 02/26  05:00:00,22.3120155183,6.89619124387,0.0,0.0,5.48122459637,1.0115996781,211.077465938,211.077465938
 02/26  06:00:00,21.1971757444,5.78135146993,0.0,0.0,5.48122459637,1.0115996781,192.976136385,192.976136385
 02/26  07:00:00,22.3747678418,6.95894356732,0.0,0.0,5.48122459637,1.0115996781,217.04425738,217.04425738
 02/26  08:00:00,12.2682742965,5.77545002204,0.0,0.0,5.48122459637,1.0115996781,191.144875034,191.144875034
 02/26  09:00:00,13.2267176576,6.73389338318,0.0,0.0,5.48122459637,1.0115996781,199.058693119,199.058693119
 02/26  10:00:00,11.42837835,4.93555407554,0.0,0.0,5.48122459637,1.0115996781,147.109972502,147.109972502
 02/26  11:00:00,11.8814966743,5.38867239987,0.0,0.0,5.48122459637,1.0115996781,132.911477224,132.911477224
 02/26  12:00:00,10.1533704416,3.66054616711,0.0,0.0,5.48122459637,1.0115996781,85.2771436344,85.2771436344
 02/26  13:00:00,10.3544686258,3.86164435129,0.0,0.0,5.48122459637,1.0115996781,74.9997764453,74.9997764453
 02/26  14:00:00,9.05085124333,2.55802696887,0.0,0.0,5.48122459637,1.0115996781,48.4218948158,48.4218948158
 02/26  15:00:00,9.59629943892,3.10347516445,0.0,0.0,5.48122459637,1.0115996781,57.7934714941,57.7934714941
 02/26  16:00:00,8.86541314645,2.37258887199,0.0,0.0,5.48122459637,1.0115996781,44.7076992757,44.7076992757
 02/26  17:00:00,9.60979097789,3.11696670343,0.0,0.0,5.48122459637,1.0115996781,57.882844956,57.882844956
 02/26  18:00:00,9.19773177077,2.70490749631,0.0,0.0,5.48122459637,1.0115996781,51.0428762393,51.0428762393
 02/26  19:00:00,18.1031379965,4.17448038875,0.0,0.0,5.48122459637,1.0115996781,78.0098337567,78.0098337567
 02/26  20:00:00,19.417110882,4.00128660752,0.0,0.0,5.48122459637,1.0115996781,86.9413316177,86.9413316177
 02/26  21:00:00,20.8615780898,5.44575381533,0.0,0.0,5.48122459637,1.0115996781,125.581428052,125.581428052
 02/26  22:00:00,19.9427592312,4.52693495671,0.0,0.0,5.48122459637,1.0115996781,117.420575974,117.420575974
 02/26  23:00:00,21.2724056543,5.8565813798,0.0,0.0,5.48122459637,1.0115996781,147.474678964,147.474678964
 02/26  24:00:00,20.1700454044,4.75422112995,0.0,0.0,5.48122459637,1.0115996781,130.68307351,130.68307351
 02/27  01:00:00,21.4379814816,6.02215720716,0.0,0.0,5.48122459637,1.0115996781,156.916973766,156.916973766
 02/27  02:00:00,20.3104769512,4.89465267674,0.0,0.0,5.48122459637,1.0115996781,139.92971087,139.92971087
 02/27  03:00:00,21.7348076709,6.3189833964,0.0,0.0,5.48122459637,1.0115996781,172.612705059,172.612705059
 02/27  04:00:00,20.6660676836,5.25024340916,0.0,0.0,5.48122459637,1.0115996781,159.322531903,159.322531903
 02/27  05:00:00,22.0669094085,6.65108513407,0.0,0.0,5.48122459637,1.0115996781,190.820064658,190.820064658
 02/27  06:00:00,20.8740141715,5.458189897,0.0,0.0,5.48122459637,1.0115996781,171.90774882,171.90774882
 02/27  07:00:00,24.4569829422,9.04115866769,0.0,0.0,5.48122459637,1.0115996781,240.17793893,240.17793893
 02/27  08:00:00,36.0240554436,9.04115866769,0.0,0.0,21.9248983855,5.05799839049,205.415720202,205.415720202
 02/27  09:00:00,55.502528267,9.04115866769,0.0,0.0,38.3685721746,8.09279742479,158.010429217,158.010429217
 02/27  10:00:00,67.4765771379,9.04115866769,0.0,0.0,49.3310213673,9.10439710289,101.348982193,101.348982193
 02/27  11:00:00,67.2994658557,8.86404738553,0.0,0.0,49.3310213673,9.10439710289,68.3727482374,68.3727482374
 02/27  12:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,51.3611473595,51.3611473595
 02/27  13:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,39.2194530343,39.2194530343
 02/27  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,32.4002864665,32.4002864665
 02/27  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,30.0673065033,30.0673065033
 02/27  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,24.997096979,24.997096979
 02/27  17:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,24.9150842227,24.9150842227
 02/27  18:00:00,22.0808084137,1.59073591219,0.0,0.0,16.4436737891,4.04639871239,28.7138236077,28.7138236077
 02/27  19:00:00,15.9270625168,1.99840490904,0.0,0.0,5.48122459637,1.0115996781,37.0597506707,37.0597506707
 02/27  20:00:00,18.5941458737,3.17832159927,0.0,0.0,5.48122459637,1.0115996781,58.7657131524,58.7657131524
 02/27  21:00:00,18.1475598878,2.73173561333,0.0,0.0,5.48122459637,1.0115996781,51.2703083054,51.2703083054
 02/27  22:00:00,19.1858684196,3.77004414514,0.0,0.0,5.48122459637,1.0115996781,70.1313411383,70.1313411383
 02/27  23:00:00,18.4735255585,3.05770128401,0.0,0.0,5.48122459637,1.0115996781,57.6421640223,57.6421640223
 02/27  24:00:00,19.5109893064,4.09516503194,0.0,0.0,5.48122459637,1.0115996781,76.4328980207,76.4328980207
 02/28  01:00:00,18.7641073449,3.34828307045,0.0,0.0,5.48122459637,1.0115996781,63.3194045547,63.3194045547
 02/28  02:00:00,19.7765188158,4.36069454134,0.0,0.0,5.48122459637,1.0115996781,81.6096933205,81.6096933205
 02/28  03:00:00,18.9571071298,3.54128285536,0.0,0.0,5.48122459637,1.0115996781,64.5899419917,64.5899419917
 02/28  04:00:00,19.8706603187,4.45483604424,0.0,0.0,5.48122459637,1.0115996781,80.8464376382,80.8464376382
 02/28  05:00:00,18.9012915881,3.48546731367,0.0,0.0,5.48122459637,1.0115996781,63.1713660691,63.1713660691
 02/28  06:00:00,19.7809261033,4.36510182879,0.0,0.0,5.48122459637,1.0115996781,78.6266664509,78.6266664509
 02/28  07:00:00,24.4253975593,9.00957328482,0.0,0.0,5.48122459637,1.0115996781,97.9980319536,97.9980319536
 02/28  08:00:00,35.8345431464,8.85164637047,0.0,0.0,21.9248983855,5.05799839049,84.8668936713,84.8668936713
 02/28  09:00:00,55.3750210451,8.91365144576,0.0,0.0,38.3685721746,8.09279742479,73.2390348582,73.2390348582
 02/28  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,61.5787701176,61.5787701176
 02/28  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,54.2877299844,54.2877299844
 02/28  12:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,48.4273154479,48.4273154479
 02/28  13:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,44.6462648335,44.6462648335
 02/28  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,39.5457276745,39.5457276745
 02/28  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,39.830559136,39.830559136
 02/28  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,42.4847025337,42.4847025337
 02/28  17:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,46.7346268611,46.7346268611
 02/28  18:00:00,22.8334424809,2.34336997945,0.0,0.0,16.4436737891,4.04639871239,42.8065760396,42.8065760396
 02/28  19:00:00,16.3287195945,2.40006198666,0.0,0.0,5.48122459637,1.0115996781,44.6238214379,44.6238214379
 02/28  20:00:00,18.8794515825,3.46362730799,0.0,0.0,5.48122459637,1.0115996781,64.6101795698,64.6101795698
 02/28  21:00:00,18.1422090721,2.72638479768,0.0,0.0,5.48122459637,1.0115996781,51.0164211821,51.0164211821
 02/28  22:00:00,19.1689900078,3.7531657333,0.0,0.0,5.48122459637,1.0115996781,70.3036401906,70.3036401906
 02/28  23:00:00,18.3690092627,2.9531849882,0.0,0.0,5.48122459637,1.0115996781,55.4307588226,55.4307588226
 02/28  24:00:00,19.4958484078,4.08002413336,0.0,0.0,5.48122459637,1.0115996781,76.6674397875,76.6674397875
 03/01  01:00:00,18.6160272283,3.20020295379,0.0,0.0,5.48122459637,1.0115996781,60.1971862818,60.1971862818
 03/01  02:00:00,19.7969775906,4.38115331614,0.0,0.0,5.48122459637,1.0115996781,82.5001059623,82.5001059623
 03/01  03:00:00,18.9918016958,3.57597742138,0.0,0.0,5.48122459637,1.0115996781,66.86779608,66.86779608
 03/01  04:00:00,20.2695325615,4.85370828705,0.0,0.0,5.48122459637,1.0115996781,94.4319930222,94.4319930222
 03/01  05:00:00,19.2090681374,3.79324386289,0.0,0.0,5.48122459637,1.0115996781,76.1200130356,76.1200130356
 03/01  06:00:00,20.3436355312,4.92781125675,0.0,0.0,5.48122459637,1.0115996781,97.1883378768,97.1883378768
 03/01  07:00:00,24.4569829422,9.04115866769,0.0,0.0,5.48122459637,1.0115996781,120.077859376,120.077859376
 03/01  08:00:00,35.8661285293,8.88323175334,0.0,0.0,21.9248983855,5.05799839049,97.306796891,97.306796891
 03/01  09:00:00,55.3626200301,8.9012504307,0.0,0.0,38.3685721746,8.09279742479,71.2641841446,71.2641841446
 03/01  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,38.3389670779,38.3389670779
 03/01  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,11.3201295014,11.3201295014
 03/01  12:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,4.33323156457,4.33323156457
 03/01  13:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,2.27895379597,2.27895379597
 03/01  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.226564704625,0.226564704625
 03/01  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/01  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/01  17:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/01  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/01  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/01  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/01  23:00:00,15.6988358566,0.283011582138,0.0,0.0,5.48122459637,1.0115996781,5.15888311156,5.15888311156
 03/01  24:00:00,15.9418249456,0.526000671142,0.0,0.0,5.48122459637,1.0115996781,9.52094341368,9.52094341368
 03/02  01:00:00,16.0128123459,0.596988071442,0.0,0.0,5.48122459637,1.0115996781,11.0714760799,11.0714760799
 03/02  02:00:00,16.4420525358,1.02622826131,0.0,0.0,5.48122459637,1.0115996781,18.9235663718,18.9235663718
 03/02  03:00:00,16.3146469658,0.89882269133,0.0,0.0,5.48122459637,1.0115996781,16.7378895109,16.7378895109
 03/02  04:00:00,16.7835242219,1.36769994744,0.0,0.0,5.48122459637,1.0115996781,25.3934362795,25.3934362795
 03/02  05:00:00,16.5741782879,1.15835401345,0.0,0.0,5.48122459637,1.0115996781,21.6080005697,21.6080005697
 03/02  06:00:00,17.1257362488,1.70991197433,0.0,0.0,5.48122459637,1.0115996781,31.840697929,31.840697929
 03/02  07:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,44.8088753009,44.8088753009
 03/02  08:00:00,35.9089492368,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,35.1223392739,35.1223392739
 03/02  09:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,18.2084548863,18.2084548863
 03/02  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,6.58416888747,6.58416888747
 03/02  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,3.07997943813,3.07997943813
 03/02  12:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.450804246232,0.450804246232
 03/02  13:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 03/02  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/02  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/02  16:00:00,67.3894453869,8.92605246082,0.0279744559035,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/02  17:00:00,67.3977655967,8.92605246082,0.0362946657433,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/02  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/02  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/02  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/03  04:00:00,15.7683849527,0.352560678236,0.0,0.0,5.48122459637,1.0115996781,6.42028994656,6.42028994656
 03/03  05:00:00,16.0649728477,0.649148573199,0.0,0.0,5.48122459637,1.0115996781,11.9567090625,11.9567090625
 03/03  06:00:00,16.1336502913,0.717826016804,0.0,0.0,5.48122459637,1.0115996781,13.3590011954,13.3590011954
 03/03  07:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,27.2003480822,27.2003480822
 03/03  08:00:00,35.9089492368,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,18.867865211,18.867865211
 03/03  09:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,8.37486450717,8.37486450717
 03/03  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,4.30619895972,4.30619895972
 03/03  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,1.10395792415,1.10395792415
 03/03  12:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/03  13:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 03/03  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/03  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/03  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/03  17:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/03  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/03  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/03  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/04  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/04  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/04  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/04  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/04  07:00:00,15.6854205931,0.269596318643,0.0,0.0,5.48122459637,1.0115996781,4.94633258408,4.94633258408
 03/04  08:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,17.1351144002,17.1351144002
 03/04  09:00:00,16.4304764134,8.92605246082,0.0,0.0,5.48122459637,2.0231993562,9.98656701532,9.98656701532
 03/04  10:00:00,26.1273902045,8.92605246082,0.0,0.0,13.1549390313,4.04639871239,6.48012696608,6.48012696608
 03/04  11:00:00,26.1273902045,8.92605246082,0.0,0.0,13.1549390313,4.04639871239,4.13408809063,4.13408809063
 03/04  12:00:00,26.1273902045,8.92605246082,0.0,0.0,13.1549390313,4.04639871239,2.37065712099,2.37065712099
 03/04  13:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,1.70924265195,1.70924265195
 03/04  14:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.783622164247,0.783622164247
 03/04  15:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0599881937978,0.0599881937978
 03/04  16:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/04  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/04  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/04  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/04  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/05  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/05  06:00:00,15.574987552,0.159163277559,0.0,0.0,5.48122459637,1.0115996781,2.95289979373,2.95289979373
 03/05  07:00:00,14.0431443098,0.114486701982,0.0,0.0,5.48122459637,1.0115996781,2.08143481175,2.08143481175
 03/05  08:00:00,6.78386622238,0.291041947916,0.0,0.0,5.48122459637,1.0115996781,5.51154186968,5.51154186968
 03/05  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/05  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/05  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/05  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/05  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/05  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/05  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/05  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/05  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/05  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/05  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/05  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/05  22:00:00,15.7658472474,0.350022972936,0.0,0.0,5.48122459637,1.0115996781,6.56855401807,6.56855401807
 03/05  23:00:00,16.1470815321,0.731257257627,0.0,0.0,5.48122459637,1.0115996781,13.771954875,13.771954875
 03/05  24:00:00,16.1497037,0.733879425569,0.0,0.0,5.48122459637,1.0115996781,13.7599620207,13.7599620207
 03/06  01:00:00,16.1785259711,0.762701696636,0.0,0.0,5.48122459637,1.0115996781,14.5686888528,14.5686888528
 03/06  02:00:00,16.5332066576,1.11738238318,0.0,0.0,5.48122459637,1.0115996781,20.895856402,20.895856402
 03/06  03:00:00,16.3881457779,0.972321503401,0.0,0.0,5.48122459637,1.0115996781,18.4892169947,18.4892169947
 03/06  04:00:00,16.8250310115,1.40920673701,0.0,0.0,5.48122459637,1.0115996781,26.3677449066,26.3677449066
 03/06  05:00:00,16.5892704453,1.17344617079,0.0,0.0,5.48122459637,1.0115996781,22.3309886282,22.3309886282
 03/06  06:00:00,17.0381833913,1.62235911684,0.0,0.0,5.48122459637,1.0115996781,30.4023855093,30.4023855093
 03/06  07:00:00,22.8547100686,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,42.0533171512,42.0533171512
 03/06  08:00:00,35.9089492368,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,32.2753890825,32.2753890825
 03/06  09:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,19.3764700911,19.3764700911
 03/06  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,8.46210005529,8.46210005529
 03/06  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,6.15706483261,6.15706483261
 03/06  12:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,4.01834390529,4.01834390529
 03/06  13:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,2.75601009636,2.75601009636
 03/06  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.801647488389,0.801647488389
 03/06  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.155921509599,0.155921509599
 03/06  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/06  17:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/06  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/06  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/06  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/06  22:00:00,15.8003730352,0.384548760761,0.0,0.0,5.48122459637,1.0115996781,7.03717319396,7.03717319396
 03/06  23:00:00,16.122555826,0.706731551537,0.0,0.0,5.48122459637,1.0115996781,13.1242209789,13.1242209789
 03/06  24:00:00,16.4466029022,1.03077862776,0.0,0.0,5.48122459637,1.0115996781,19.0916165982,19.0916165982
 03/07  01:00:00,16.6212370445,1.20541277006,0.0,0.0,5.48122459637,1.0115996781,22.6913240395,22.6913240395
 03/07  02:00:00,16.7299733469,1.31414907241,0.0,0.0,5.48122459637,1.0115996781,24.4428676035,24.4428676035
 03/07  03:00:00,16.720421016,1.3045967415,0.0,0.0,5.48122459637,1.0115996781,24.6295917003,24.6295917003
 03/07  04:00:00,16.8672078572,1.45138358276,0.0,0.0,5.48122459637,1.0115996781,27.0511125614,27.0511125614
 03/07  05:00:00,16.8512607781,1.43543650368,0.0,0.0,5.48122459637,1.0115996781,27.1627615782,27.1627615782
 03/07  06:00:00,16.9706095152,1.55478524071,0.0,0.0,5.48122459637,1.0115996781,29.0172526128,29.0172526128
 03/07  07:00:00,22.8547100686,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,43.804503703,43.804503703
 03/07  08:00:00,35.9089492368,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,31.3908563964,31.3908563964
 03/07  09:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,16.4425099056,16.4425099056
 03/07  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,8.00211054549,8.00211054549
 03/07  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,6.21323454811,6.21323454811
 03/07  12:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,4.66713562566,4.66713562566
 03/07  13:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,3.19017827679,3.19017827679
 03/07  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,3.00759203878,3.00759203878
 03/07  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,2.54150261666,2.54150261666
 03/07  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,1.74077570016,1.74077570016
 03/07  17:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,2.47194119674,2.47194119674
 03/07  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/07  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/07  20:00:00,15.6390050746,0.223180800128,0.0,0.0,5.48122459637,1.0115996781,4.1123490789,4.1123490789
 03/07  21:00:00,16.16691916,0.75109488557,0.0,0.0,5.48122459637,1.0115996781,13.6839201039,13.6839201039
 03/07  22:00:00,16.5461673529,1.13034307845,0.0,0.0,5.48122459637,1.0115996781,21.1501003052,21.1501003052
 03/07  23:00:00,16.9681372736,1.55231299915,0.0,0.0,5.48122459637,1.0115996781,28.7952302822,28.7952302822
 03/07  24:00:00,17.15962868,1.74380440552,0.0,0.0,5.48122459637,1.0115996781,32.8633915231,32.8633915231
 03/08  01:00:00,17.5202112108,2.10438693638,0.0,0.0,5.48122459637,1.0115996781,39.1306094833,39.1306094833
 03/08  02:00:00,17.5920103472,2.17618607275,0.0,0.0,5.48122459637,1.0115996781,41.1255334629,41.1255334629
 03/08  03:00:00,17.8715997298,2.45577545529,0.0,0.0,5.48122459637,1.0115996781,45.7186045643,45.7186045643
 03/08  04:00:00,17.9503071984,2.53448292395,0.0,0.0,5.48122459637,1.0115996781,47.999155281,47.999155281
 03/08  05:00:00,18.2404117982,2.82458752372,0.0,0.0,5.48122459637,1.0115996781,52.6403843234,52.6403843234
 03/08  06:00:00,18.131099166,2.71527489153,0.0,0.0,5.48122459637,1.0115996781,51.485629725,51.485629725
 03/08  07:00:00,22.8547100686,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,77.4626164144,77.4626164144
 03/08  08:00:00,35.9089492368,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,64.7199429594,64.7199429594
 03/08  09:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,50.8037208028,50.8037208028
 03/08  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,30.2333161997,30.2333161997
 03/08  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,12.9796448725,12.9796448725
 03/08  12:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,7.31900865921,7.31900865921
 03/08  13:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,4.91727327956,4.91727327956
 03/08  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,3.40988768322,3.40988768322
 03/08  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,2.59502291109,2.59502291109
 03/08  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,1.25378875952,1.25378875952
 03/08  17:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,1.29950190907,1.29950190907
 03/08  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/08  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/08  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/08  22:00:00,15.7599000591,0.344075784617,0.0,0.0,5.48122459637,1.0115996781,6.27187375996,6.27187375996
 03/08  23:00:00,15.8191765641,0.403352289657,0.0,0.0,5.48122459637,1.0115996781,7.36544707384,7.36544707384
 03/08  24:00:00,15.8461348707,0.430310596228,0.0,0.0,5.48122459637,1.0115996781,7.85730698722,7.85730698722
 03/09  01:00:00,15.9017853428,0.485961068321,0.0,0.0,5.48122459637,1.0115996781,9.01589194322,9.01589194322
 03/09  02:00:00,16.2238499901,0.808025715635,0.0,0.0,5.48122459637,1.0115996781,15.1354134971,15.1354134971
 03/09  03:00:00,16.4645810653,1.04875679087,0.0,0.0,5.48122459637,1.0115996781,19.3976427239,19.3976427239
 03/09  04:00:00,16.7065044649,1.29068019043,0.0,0.0,5.48122459637,1.0115996781,24.275635039,24.275635039
 03/09  05:00:00,16.8860168869,1.47019261245,0.0,0.0,5.48122459637,1.0115996781,27.3284645208,27.3284645208
 03/09  06:00:00,16.8120297939,1.39620551943,0.0,0.0,5.48122459637,1.0115996781,26.3318254202,26.3318254202
 03/09  07:00:00,22.8547100686,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,39.8203486679,39.8203486679
 03/09  08:00:00,35.9089492368,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,25.3207082188,25.3207082188
 03/09  09:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,10.9545716007,10.9545716007
 03/09  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,7.65677606812,7.65677606812
 03/09  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,5.63756073199,5.63756073199
 03/09  12:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,3.71623115719,3.71623115719
 03/09  13:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,2.48093677924,2.48093677924
 03/09  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.411497192386,0.411497192386
 03/09  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/09  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/09  17:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/09  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/09  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/09  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/10  02:00:00,16.0007097988,0.584885524294,0.0,0.0,5.48122459637,1.0115996781,10.8167605554,10.8167605554
 03/10  03:00:00,16.0979111243,0.682086849834,0.0,0.0,5.48122459637,1.0115996781,12.7941041489,12.7941041489
 03/10  04:00:00,16.1375485203,0.721724245867,0.0,0.0,5.48122459637,1.0115996781,13.5712835125,13.5712835125
 03/10  05:00:00,15.9593752477,0.543550973268,0.0,0.0,5.48122459637,1.0115996781,10.2451462687,10.2451462687
 03/10  06:00:00,16.1849700932,0.769145818691,0.0,0.0,5.48122459637,1.0115996781,14.5803470104,14.5803470104
 03/10  07:00:00,22.8547100686,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,26.2879119233,26.2879119233
 03/10  08:00:00,35.9089492368,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,15.44584165,15.44584165
 03/10  09:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,8.69630630977,8.69630630977
 03/10  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,5.99468162559,5.99468162559
 03/10  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,6.1091740123,6.1091740123
 03/10  12:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,7.26927132276,7.26927132276
 03/10  13:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,8.31545040035,8.31545040035
 03/10  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,8.5645261021,8.5645261021
 03/10  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,12.7425316501,12.7425316501
 03/10  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,15.5963865144,15.5963865144
 03/10  17:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,19.9445654396,19.9445654396
 03/10  18:00:00,21.7838651553,1.29379265384,0.0,0.0,16.4436737891,4.04639871239,23.4253460289,23.4253460289
 03/10  19:00:00,14.0949234791,1.65343253802,0.0,0.0,5.48122459637,1.0115996781,30.4577370505,30.4577370505
 03/10  20:00:00,18.3225129393,2.90668866484,0.0,0.0,5.48122459637,1.0115996781,53.9353452877,53.9353452877
 03/10  21:00:00,17.9443925852,2.52856831075,0.0,0.0,5.48122459637,1.0115996781,47.1616688545,47.1616688545
 03/10  22:00:00,19.0445234361,3.62869916159,0.0,0.0,5.48122459637,1.0115996781,67.6956270009,67.6956270009
 03/10  23:00:00,18.3581148123,2.94229053785,0.0,0.0,5.48122459637,1.0115996781,55.0180710397,55.0180710397
 03/10  24:00:00,19.5642059511,4.14838167668,0.0,0.0,5.48122459637,1.0115996781,77.6516949157,77.6516949157
 03/11  01:00:00,18.7262215934,3.31039731897,0.0,0.0,5.48122459637,1.0115996781,62.0536509485,62.0536509485
 03/11  02:00:00,19.96742492,4.55160064554,0.0,0.0,5.48122459637,1.0115996781,85.4522590989,85.4522590989
 03/11  03:00:00,18.9890164582,3.57319218378,0.0,0.0,5.48122459637,1.0115996781,67.0977982714,67.0977982714
 03/11  04:00:00,20.2338578454,4.81803357091,0.0,0.0,5.48122459637,1.0115996781,90.6392538178,90.6392538178
 03/11  05:00:00,19.1667212177,3.75089694324,0.0,0.0,5.48122459637,1.0115996781,70.5156463925,70.5156463925
 03/11  06:00:00,20.4972788092,5.08145453477,0.0,0.0,5.48122459637,1.0115996781,95.7733408462,95.7733408462
 03/11  07:00:00,17.9022735342,3.97361592637,0.0,0.0,5.48122459637,1.0115996781,74.8004785553,74.8004785553
 03/11  08:00:00,15.4708121764,8.97798790195,0.0,0.0,5.48122459637,1.0115996781,133.776581415,133.776581415
 03/11  09:00:00,16.4192410888,8.91481713621,0.0,0.0,5.48122459637,2.0231993562,106.949912278,106.949912278
 03/11  10:00:00,26.0777861443,8.87644840059,0.0,0.0,13.1549390313,4.04639871239,86.8831304954,86.8831304954
 03/11  11:00:00,26.1273902045,8.92605246082,0.0,0.0,13.1549390313,4.04639871239,70.6687205364,70.6687205364
 03/11  12:00:00,26.1273902045,8.92605246082,0.0,0.0,13.1549390313,4.04639871239,57.1489227575,57.1489227575
 03/11  13:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,49.4117540095,49.4117540095
 03/11  14:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,41.7626351257,41.7626351257
 03/11  15:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,34.8658011514,34.8658011514
 03/11  16:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,31.9400442423,31.9400442423
 03/11  17:00:00,7.67287466814,1.18005039368,0.0,0.0,5.48122459637,1.0115996781,21.2677838649,21.2677838649
 03/11  18:00:00,7.76285652122,1.27003224676,0.0,0.0,5.48122459637,1.0115996781,23.1187843722,23.1187843722
 03/11  19:00:00,14.8790929362,2.43760199508,0.0,0.0,5.48122459637,1.0115996781,44.8076934196,44.8076934196
 03/11  20:00:00,17.8987423743,2.4829180998,0.0,0.0,5.48122459637,1.0115996781,46.4312625771,46.4312625771
 03/11  21:00:00,19.1274285433,3.71160426879,0.0,0.0,5.48122459637,1.0115996781,68.8213662967,68.8213662967
 03/11  22:00:00,18.6287014042,3.21287712976,0.0,0.0,5.48122459637,1.0115996781,60.4039327739,60.4039327739
 03/11  23:00:00,19.918659824,4.50283554956,0.0,0.0,5.48122459637,1.0115996781,83.9962040969,83.9962040969
 03/11  24:00:00,19.1822221715,3.76639789705,0.0,0.0,5.48122459637,1.0115996781,71.1372178318,71.1372178318
 03/12  01:00:00,20.66735765,5.25153337556,0.0,0.0,5.48122459637,1.0115996781,101.422871293,101.422871293
 03/12  02:00:00,19.7909024909,4.37507821648,0.0,0.0,5.48122459637,1.0115996781,94.6322225565,94.6322225565
 03/12  03:00:00,21.0496768725,5.63385259804,0.0,0.0,5.48122459637,1.0115996781,123.952276578,123.952276578
 03/12  04:00:00,19.975149408,4.55932513358,0.0,0.0,5.48122459637,1.0115996781,109.228381145,109.228381145
 03/12  05:00:00,21.2258899643,5.81006568981,0.0,0.0,5.48122459637,1.0115996781,136.128778749,136.128778749
 03/12  06:00:00,20.0196220853,4.60379781083,0.0,0.0,5.48122459637,1.0115996781,113.795832672,113.795832672
 03/12  07:00:00,18.0672473094,5.62575636831,0.0,0.0,5.48122459637,1.0115996781,129.414514448,129.414514448
 03/12  08:00:00,10.6698447443,4.17702046986,0.0,0.0,5.48122459637,1.0115996781,95.1652195875,95.1652195875
 03/12  09:00:00,10.9271804468,4.43435617236,0.0,0.0,5.48122459637,1.0115996781,84.8934267671,84.8934267671
 03/12  10:00:00,9.10994495738,2.61712068292,0.0,0.0,5.48122459637,1.0115996781,49.2605041421,49.2605041421
 03/12  11:00:00,8.97123278422,2.47840850976,0.0,0.0,5.48122459637,1.0115996781,45.9587722711,45.9587722711
 03/12  12:00:00,7.85897301901,1.36614874455,0.0,0.0,5.48122459637,1.0115996781,25.6535489388,25.6535489388
 03/12  13:00:00,7.71069735328,1.21787307882,0.0,0.0,5.48122459637,1.0115996781,22.4651592772,22.4651592772
 03/12  14:00:00,6.94889816592,0.456073891456,0.0,0.0,5.48122459637,1.0115996781,8.40268559971,8.40268559971
 03/12  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/12  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/12  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/12  18:00:00,6.72068849656,0.227864222099,0.0,0.0,5.48122459637,1.0115996781,4.17595043526,4.17595043526
 03/12  19:00:00,13.3537312847,0.912240343584,0.0,0.0,5.48122459637,1.0115996781,17.1070643556,17.1070643556
 03/12  20:00:00,16.8556108972,1.4397866227,0.0,0.0,5.48122459637,1.0115996781,27.100456638,27.100456638
 03/12  21:00:00,17.443863416,2.0280391415,0.0,0.0,5.48122459637,1.0115996781,37.7665002424,37.7665002424
 03/12  22:00:00,17.7376050308,2.32178075633,0.0,0.0,5.48122459637,1.0115996781,43.7928509288,43.7928509288
 03/12  23:00:00,18.131855681,2.71603140658,0.0,0.0,5.48122459637,1.0115996781,50.6227713472,50.6227713472
 03/12  24:00:00,17.9903982642,2.57457398978,0.0,0.0,5.48122459637,1.0115996781,48.6194679282,48.6194679282
 03/13  01:00:00,18.2335566636,2.81773238918,0.0,0.0,5.48122459637,1.0115996781,52.5156917304,52.5156917304
 03/13  02:00:00,18.1245641302,2.70873985572,0.0,0.0,5.48122459637,1.0115996781,51.2062185665,51.2062185665
 03/13  03:00:00,18.4266946529,3.01087037843,0.0,0.0,5.48122459637,1.0115996781,56.1415160945,56.1415160945
 03/13  04:00:00,18.4151573231,2.99933304866,0.0,0.0,5.48122459637,1.0115996781,56.803558082,56.803558082
 03/13  05:00:00,18.8458237677,3.42999949326,0.0,0.0,5.48122459637,1.0115996781,64.0367797188,64.0367797188
 03/13  06:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,94.6774250622,94.6774250622
 03/13  07:00:00,41.8576159034,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,86.5721315137,86.5721315137
 03/13  08:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,75.9443299888,75.9443299888
 03/13  09:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,63.9367735464,63.9367735464
 03/13  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,54.0961591797,54.0961591797
 03/13  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,39.1802159393,39.1802159393
 03/13  12:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,26.1217939435,26.1217939435
 03/13  13:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,15.6085246957,15.6085246957
 03/13  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,8.47119813667,8.47119813667
 03/13  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,6.14673736172,6.14673736172
 03/13  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,6.08133324674,6.08133324674
 03/13  17:00:00,20.8115758661,0.321503364625,0.0,0.0,16.4436737891,4.04639871239,5.83033203898,5.83033203898
 03/13  18:00:00,7.17494172639,0.68211745193,0.0,0.0,5.48122459637,1.0115996781,12.331489069,12.331489069
 03/13  19:00:00,13.9865622721,1.54507133098,0.0,0.0,5.48122459637,1.0115996781,28.2217391611,28.2217391611
 03/13  20:00:00,17.0803879916,1.6645637171,0.0,0.0,5.48122459637,1.0115996781,30.9576628623,30.9576628623
 03/13  21:00:00,18.0132061001,2.59738182559,0.0,0.0,5.48122459637,1.0115996781,47.906368564,47.906368564
 03/13  22:00:00,17.6489038596,2.23307958517,0.0,0.0,5.48122459637,1.0115996781,41.775183064,41.775183064
 03/13  23:00:00,18.4915552649,3.07573099048,0.0,0.0,5.48122459637,1.0115996781,56.9607896217,56.9607896217
 03/13  24:00:00,17.8885562895,2.47273201506,0.0,0.0,5.48122459637,1.0115996781,46.4199425699,46.4199425699
 03/14  01:00:00,18.733173567,3.31734929257,0.0,0.0,5.48122459637,1.0115996781,61.5911335643,61.5911335643
 03/14  02:00:00,18.0885502633,2.67272598885,0.0,0.0,5.48122459637,1.0115996781,50.3147225626,50.3147225626
 03/14  03:00:00,18.9992901644,3.58346588993,0.0,0.0,5.48122459637,1.0115996781,66.7032153062,66.7032153062
 03/14  04:00:00,18.308700463,2.89287618853,0.0,0.0,5.48122459637,1.0115996781,54.5927199833,54.5927199833
 03/14  05:00:00,19.2448627821,3.82903850767,0.0,0.0,5.48122459637,1.0115996781,71.4245637334,71.4245637334
 03/14  06:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,93.8110018314,93.8110018314
 03/14  07:00:00,41.8576159034,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,84.1677502775,84.1677502775
 03/14  08:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,70.7030336949,70.7030336949
 03/14  09:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,50.3944987198,50.3944987198
 03/14  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,29.9311586203,29.9311586203
 03/14  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,10.9934209229,10.9934209229
 03/14  12:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,5.68392870758,5.68392870758
 03/14  13:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,2.96172885806,2.96172885806
 03/14  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,1.12321315365,1.12321315365
 03/14  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.056817857275,0.056817857275
 03/14  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/14  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/14  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/14  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/14  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/14  21:00:00,15.837636416,0.421812141531,0.0,0.0,5.48122459637,1.0115996781,7.6437688493,7.6437688493
 03/14  22:00:00,16.4497250305,1.03390075604,0.0,0.0,5.48122459637,1.0115996781,19.0295715799,19.0295715799
 03/14  23:00:00,16.5634478601,1.14762358565,0.0,0.0,5.48122459637,1.0115996781,21.3371298503,21.3371298503
 03/14  24:00:00,17.4576117401,2.04178746568,0.0,0.0,5.48122459637,1.0115996781,37.9831643366,37.9831643366
 03/15  01:00:00,17.3324830777,1.91665880323,0.0,0.0,5.48122459637,1.0115996781,35.8494877488,35.8494877488
 03/15  02:00:00,18.3895314866,2.97370721216,0.0,0.0,5.48122459637,1.0115996781,55.5654089221,55.5654089221
 03/15  03:00:00,17.9535077741,2.53768349959,0.0,0.0,5.48122459637,1.0115996781,47.6135758943,47.6135758943
 03/15  04:00:00,19.0594305935,3.64360631905,0.0,0.0,5.48122459637,1.0115996781,68.3340583625,68.3340583625
 03/15  05:00:00,18.280082187,2.86425791251,0.0,0.0,5.48122459637,1.0115996781,53.811035702,53.811035702
 03/15  06:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,100.5942855,100.5942855
 03/15  07:00:00,41.8576159034,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,87.4483347949,87.4483347949
 03/15  08:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,74.309554418,74.309554418
 03/15  09:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,53.2808413442,53.2808413442
 03/15  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,32.3790196336,32.3790196336
 03/15  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,12.3327883637,12.3327883637
 03/15  12:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,6.60578742591,6.60578742591
 03/15  13:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,4.7789981883,4.7789981883
 03/15  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,3.8362981977,3.8362981977
 03/15  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,2.91211570395,2.91211570395
 03/15  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,2.78315577964,2.78315577964
 03/15  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/15  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/15  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/15  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/15  21:00:00,16.0647073123,0.648883037875,0.0,0.0,5.48122459637,1.0115996781,11.8067627814,11.8067627814
 03/15  22:00:00,16.4113595668,0.995535292342,0.0,0.0,5.48122459637,1.0115996781,18.2254326699,18.2254326699
 03/15  23:00:00,16.8639278773,1.44810360286,0.0,0.0,5.48122459637,1.0115996781,27.0466027079,27.0466027079
 03/15  24:00:00,17.4384659497,2.0226416752,0.0,0.0,5.48122459637,1.0115996781,37.3551031266,37.3551031266
 03/16  01:00:00,17.7395267564,2.32370248192,0.0,0.0,5.48122459637,1.0115996781,43.69231635,43.69231635
 03/16  02:00:00,18.1679354296,2.75211115509,0.0,0.0,5.48122459637,1.0115996781,50.9843892838,50.9843892838
 03/16  03:00:00,18.2792377768,2.86341350236,0.0,0.0,5.48122459637,1.0115996781,54.0670559448,54.0670559448
 03/16  04:00:00,18.7468408802,3.3310166057,0.0,0.0,5.48122459637,1.0115996781,61.8456174241,61.8456174241
 03/16  05:00:00,18.795105627,3.37928135252,0.0,0.0,5.48122459637,1.0115996781,64.0679477299,64.0679477299
 03/16  06:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,102.909918663,102.909918663
 03/16  07:00:00,41.8576159034,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,94.7690572654,94.7690572654
 03/16  08:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,80.5562408243,80.5562408243
 03/16  09:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,56.3988297813,56.3988297813
 03/16  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,34.7327941944,34.7327941944
 03/16  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,17.8493953545,17.8493953545
 03/16  12:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,9.04636628956,9.04636628956
 03/16  13:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,5.59440903163,5.59440903163
 03/16  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,4.17418322725,4.17418322725
 03/16  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,3.04805138939,3.04805138939
 03/16  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,2.65862265647,2.65862265647
 03/16  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/16  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
