Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 03/16  19:00:00,12.8819723253,0.440481384139,0.0,0.0,5.48122459637,1.0115996781,7.95611130683,7.95611130683
 03/16  20:00:00,16.6084874824,1.19266320789,0.0,0.0,5.48122459637,1.0115996781,21.7378920055,21.7378920055
 03/16  21:00:00,16.7873633108,1.37153903633,0.0,0.0,5.48122459637,1.0115996781,25.2433314543,25.2433314543
 03/16  22:00:00,17.6739917517,2.2581674772,0.0,0.0,5.48122459637,1.0115996781,41.8332084452,41.8332084452
 03/16  23:00:00,17.1758437758,1.76001950134,0.0,0.0,5.48122459637,1.0115996781,32.5887197635,32.5887197635
 03/16  24:00:00,17.8719758241,2.45615154962,0.0,0.0,5.48122459637,1.0115996781,45.6574370557,45.6574370557
 03/17  01:00:00,17.3287540349,1.91292976039,0.0,0.0,5.48122459637,1.0115996781,35.5291594097,35.5291594097
 03/17  02:00:00,18.1207149421,2.70489066766,0.0,0.0,5.48122459637,1.0115996781,50.4087896274,50.4087896274
 03/17  03:00:00,17.4886018748,2.07277760034,0.0,0.0,5.48122459637,1.0115996781,38.5898926476,38.5898926476
 03/17  04:00:00,18.3314111882,2.91558691375,0.0,0.0,5.48122459637,1.0115996781,54.4507212472,54.4507212472
 03/17  05:00:00,17.6899506443,2.27412636979,0.0,0.0,5.48122459637,1.0115996781,42.4223940434,42.4223940434
 03/17  06:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,81.277963584,81.277963584
 03/17  07:00:00,41.8576159034,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,62.0947195032,62.0947195032
 03/17  08:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,44.6217113963,44.6217113963
 03/17  09:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,24.3258713621,24.3258713621
 03/17  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,8.63086033657,8.63086033657
 03/17  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,5.09828315485,5.09828315485
 03/17  12:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,3.15976992046,3.15976992046
 03/17  13:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.776419116951,0.776419116951
 03/17  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/17  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/17  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/17  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/17  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/17  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/17  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/18  03:00:00,15.687578015,0.271753740515,0.0,0.0,5.48122459637,1.0115996781,4.98199820262,4.98199820262
 03/18  04:00:00,16.1165628636,0.700738589184,0.0,0.0,5.48122459637,1.0115996781,13.1749489626,13.1749489626
 03/18  05:00:00,16.3694374622,0.95361318777,0.0,0.0,5.48122459637,1.0115996781,17.9712454178,17.9712454178
 03/18  06:00:00,16.6321623327,1.21633805828,0.0,0.0,5.48122459637,1.0115996781,22.7388940258,22.7388940258
 03/18  07:00:00,19.8803767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,41.1517985911,41.1517985911
 03/18  08:00:00,16.4304764134,8.92605246082,0.0,0.0,5.48122459637,2.0231993562,37.2386351428,37.2386351428
 03/18  09:00:00,26.1273902045,8.92605246082,0.0,0.0,13.1549390313,4.04639871239,30.0951356561,30.0951356561
 03/18  10:00:00,26.1273902045,8.92605246082,0.0,0.0,13.1549390313,4.04639871239,24.2654685951,24.2654685951
 03/18  11:00:00,26.1273902045,8.92605246082,0.0,0.0,13.1549390313,4.04639871239,18.8393896928,18.8393896928
 03/18  12:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,15.8607588816,15.8607588816
 03/18  13:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,11.5790368137,11.5790368137
 03/18  14:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,8.6178526281,8.6178526281
 03/18  15:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,7.49963611373,7.49963611373
 03/18  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/18  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/18  18:00:00,6.85563110794,0.362806833478,0.0,0.0,5.48122459637,1.0115996781,6.60497757838,6.60497757838
 03/18  19:00:00,11.7292166689,0.774892394478,0.0,0.0,5.48122459637,1.0115996781,14.1008599662,14.1008599662
 03/18  20:00:00,16.5956738392,1.17984956471,0.0,0.0,5.48122459637,1.0115996781,21.7492622286,21.7492622286
 03/18  21:00:00,16.8318827966,1.41605852209,0.0,0.0,5.48122459637,1.0115996781,26.4142474277,26.4142474277
 03/18  22:00:00,17.1342438492,1.71841957478,0.0,0.0,5.48122459637,1.0115996781,31.8636589711,31.8636589711
 03/18  23:00:00,17.1586934753,1.7428692008,0.0,0.0,5.48122459637,1.0115996781,32.6635714366,32.6635714366
 03/18  24:00:00,17.3590994308,1.94327515635,0.0,0.0,5.48122459637,1.0115996781,36.1322042923,36.1322042923
 03/19  01:00:00,17.3308681348,1.91504386033,0.0,0.0,5.48122459637,1.0115996781,36.0264704971,36.0264704971
 03/19  02:00:00,17.5375860552,2.12176178074,0.0,0.0,5.48122459637,1.0115996781,39.5349890837,39.5349890837
 03/19  03:00:00,17.4722517577,2.05642748326,0.0,0.0,5.48122459637,1.0115996781,38.7836311876,38.7836311876
 03/19  04:00:00,17.6549147354,2.23909046098,0.0,0.0,5.48122459637,1.0115996781,41.7678967704,41.7678967704
 03/19  05:00:00,17.5644153986,2.14859112414,0.0,0.0,5.48122459637,1.0115996781,40.5766829746,40.5766829746
 03/19  06:00:00,17.7625660235,2.34674174907,0.0,0.0,5.48122459637,1.0115996781,43.7869715355,43.7869715355
 03/19  07:00:00,13.2365186979,2.28219442342,0.0,0.0,5.48122459637,1.0115996781,43.1321974458,43.1321974458
 03/19  08:00:00,8.79494057184,2.30211629737,0.0,0.0,5.48122459637,1.0115996781,42.9589166505,42.9589166505
 03/19  09:00:00,8.31015136074,1.81732708628,0.0,0.0,5.48122459637,1.0115996781,34.2925937006,34.2925937006
 03/19  10:00:00,8.01063871101,1.51781443654,0.0,0.0,5.48122459637,1.0115996781,28.3078935894,28.3078935894
 03/19  11:00:00,7.68413431332,1.19131003886,0.0,0.0,5.48122459637,1.0115996781,22.390093553,22.390093553
 03/19  12:00:00,7.56872706126,1.0759027868,0.0,0.0,5.48122459637,1.0115996781,20.0387824744,20.0387824744
 03/19  13:00:00,7.35160118794,0.858776913478,0.0,0.0,5.48122459637,1.0115996781,16.2015119444,16.2015119444
 03/19  14:00:00,7.28274144009,0.789917165621,0.0,0.0,5.48122459637,1.0115996781,14.7934200744,14.7934200744
 03/19  15:00:00,7.09573699943,0.602912724971,0.0,0.0,5.48122459637,1.0115996781,11.4023601623,11.4023601623
 03/19  16:00:00,7.48503905611,0.992214781646,0.0,0.0,5.48122459637,1.0115996781,18.6041474084,18.6041474084
 03/19  17:00:00,7.55821254009,1.06538826562,0.0,0.0,5.48122459637,1.0115996781,20.2497227903,20.2497227903
 03/19  18:00:00,8.21742880438,1.72460452991,0.0,0.0,5.48122459637,1.0115996781,32.1289815607,32.1289815607
 03/19  19:00:00,12.6701432758,1.71581900132,0.0,0.0,5.48122459637,1.0115996781,32.5737598035,32.5737598035
 03/19  20:00:00,18.1976711212,2.78184684673,0.0,0.0,5.48122459637,1.0115996781,51.9447088546,51.9447088546
 03/19  21:00:00,17.8726290247,2.4568047502,0.0,0.0,5.48122459637,1.0115996781,46.6029770834,46.6029770834
 03/19  22:00:00,18.7609541229,3.34512984843,0.0,0.0,5.48122459637,1.0115996781,62.5251268657,62.5251268657
 03/19  23:00:00,18.1218740802,2.70604980573,0.0,0.0,5.48122459637,1.0115996781,51.3088886181,51.3088886181
 03/19  24:00:00,19.0441474496,3.62832317515,0.0,0.0,5.48122459637,1.0115996781,67.8736261348,67.8736261348
 03/20  01:00:00,18.3520271696,2.93620289518,0.0,0.0,5.48122459637,1.0115996781,55.7058899371,55.7058899371
 03/20  02:00:00,19.2499155711,3.83409129668,0.0,0.0,5.48122459637,1.0115996781,71.7931225062,71.7931225062
 03/20  03:00:00,18.4418284836,3.02600420918,0.0,0.0,5.48122459637,1.0115996781,57.4098681827,57.4098681827
 03/20  04:00:00,19.3340831453,3.91825887083,0.0,0.0,5.48122459637,1.0115996781,73.3828978784,73.3828978784
 03/20  05:00:00,18.5213542901,3.10553001565,0.0,0.0,5.48122459637,1.0115996781,58.9163464709,58.9163464709
 03/20  06:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,105.454324424,105.454324424
 03/20  07:00:00,40.3704492368,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,88.1894637776,88.1894637776
 03/20  08:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,75.4644929756,75.4644929756
 03/20  09:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,58.7814890347,58.7814890347
 03/20  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,42.8209298793,42.8209298793
 03/20  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,26.9457526247,26.9457526247
 03/20  12:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,16.3611203286,16.3611203286
 03/20  13:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,7.74641188298,7.74641188298
 03/20  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,6.66925135835,6.66925135835
 03/20  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,6.7924764894,6.7924764894
 03/20  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,7.35124601994,7.35124601994
 03/20  17:00:00,20.8984187136,0.408346212112,0.0,0.0,16.4436737891,4.04639871239,7.39935981221,7.39935981221
 03/20  18:00:00,7.80764950074,1.31482522627,0.0,0.0,5.48122459637,1.0115996781,24.0789913216,24.0789913216
 03/20  19:00:00,12.459910049,1.50558577457,0.0,0.0,5.48122459637,1.0115996781,27.8735901835,27.8735901835
 03/20  20:00:00,18.0267054323,2.61088115785,0.0,0.0,5.48122459637,1.0115996781,48.3642111249,48.3642111249
 03/20  21:00:00,17.7567683249,2.34094405039,0.0,0.0,5.48122459637,1.0115996781,43.5993811655,43.5993811655
 03/20  22:00:00,18.9522743674,3.53645009298,0.0,0.0,5.48122459637,1.0115996781,65.9619155097,65.9619155097
 03/20  23:00:00,18.3453497137,2.92952543923,0.0,0.0,5.48122459637,1.0115996781,54.8356878847,54.8356878847
 03/20  24:00:00,19.5662631231,4.15043884861,0.0,0.0,5.48122459637,1.0115996781,77.8063230438,77.8063230438
 03/21  01:00:00,18.6799310759,3.26410680146,0.0,0.0,5.48122459637,1.0115996781,61.2762092701,61.2762092701
 03/21  02:00:00,19.8116107471,4.39578647259,0.0,0.0,5.48122459637,1.0115996781,82.6196901467,82.6196901467
 03/21  03:00:00,18.8602432291,3.44441895465,0.0,0.0,5.48122459637,1.0115996781,64.7768124487,64.7768124487
 03/21  04:00:00,20.051506141,4.6356818665,0.0,0.0,5.48122459637,1.0115996781,87.3153618798,87.3153618798
 03/21  05:00:00,19.0032207806,3.58739650612,0.0,0.0,5.48122459637,1.0115996781,67.5388145672,67.5388145672
 03/21  06:00:00,24.3108741976,8.89504992317,0.0,0.0,5.48122459637,1.0115996781,119.278899356,119.278899356
 03/21  07:00:00,40.3704492368,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,94.5476573529,94.5476573529
 03/21  08:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,81.3829395224,81.3829395224
 03/21  09:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,66.5852014878,66.5852014878
 03/21  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,51.6886940976,51.6886940976
 03/21  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,36.3832187396,36.3832187396
 03/21  12:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,26.09366078,26.09366078
 03/21  13:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,15.9257072025,15.9257072025
 03/21  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,9.92501694067,9.92501694067
 03/21  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,8.05496144332,8.05496144332
 03/21  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,7.86587777787,7.86587777787
 03/21  17:00:00,20.8343942506,0.344321749091,0.0,0.0,16.4436737891,4.04639871239,6.26732727603,6.26732727603
 03/21  18:00:00,7.1374324871,0.644608212631,0.0,0.0,5.48122459637,1.0115996781,11.668673947,11.668673947
 03/21  19:00:00,12.2378760563,1.28355178179,0.0,0.0,5.48122459637,1.0115996781,23.4348545889,23.4348545889
 03/21  20:00:00,16.7571073149,1.34128304045,0.0,0.0,5.48122459637,1.0115996781,24.8107591224,24.8107591224
 03/21  21:00:00,17.5967274195,2.18090314507,0.0,0.0,5.48122459637,1.0115996781,40.4019354398,40.4019354398
 03/21  22:00:00,17.136947356,1.72112308154,0.0,0.0,5.48122459637,1.0115996781,32.0322860306,32.0322860306
 03/21  23:00:00,17.7358434925,2.32001921806,0.0,0.0,5.48122459637,1.0115996781,43.150202755,43.150202755
 03/21  24:00:00,17.1452729061,1.72944863167,0.0,0.0,5.48122459637,1.0115996781,32.2730801154,32.2730801154
 03/22  01:00:00,17.6955057287,2.27968145422,0.0,0.0,5.48122459637,1.0115996781,42.4919479739,42.4919479739
 03/22  02:00:00,17.0836935331,1.66786925859,0.0,0.0,5.48122459637,1.0115996781,31.1777839867,31.1777839867
 03/22  03:00:00,17.7464331796,2.33060890509,0.0,0.0,5.48122459637,1.0115996781,43.5313078019,43.5313078019
 03/22  04:00:00,17.2613601555,1.84553588104,0.0,0.0,5.48122459637,1.0115996781,34.5668681305,34.5668681305
 03/22  05:00:00,17.9030345671,2.48721029263,0.0,0.0,5.48122459637,1.0115996781,46.5283220586,46.5283220586
 03/22  06:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,55.8791397035,55.8791397035
 03/22  07:00:00,40.3704492368,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,41.5930338309,41.5930338309
 03/22  08:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,30.4921604555,30.4921604555
 03/22  09:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,20.8367524757,20.8367524757
 03/22  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,14.2826971886,14.2826971886
 03/22  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,10.5886991768,10.5886991768
 03/22  12:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,10.9095456165,10.9095456165
 03/22  13:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,8.78678014661,8.78678014661
 03/22  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,8.47192645964,8.47192645964
 03/22  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,8.23700238001,8.23700238001
 03/22  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,8.43267158579,8.43267158579
 03/22  17:00:00,21.0351081261,0.545035624639,0.0,0.0,16.4436737891,4.04639871239,9.88030417394,9.88030417394
 03/22  18:00:00,7.84827332126,1.35544904679,0.0,0.0,5.48122459637,1.0115996781,24.6763523445,24.6763523445
 03/22  19:00:00,12.3519898056,1.39766553118,0.0,0.0,5.48122459637,1.0115996781,25.9216841415,25.9216841415
 03/22  20:00:00,17.7901406521,2.37431637764,0.0,0.0,5.48122459637,1.0115996781,43.973962002,43.973962002
 03/22  21:00:00,17.5521755217,2.13635124727,0.0,0.0,5.48122459637,1.0115996781,39.9545733673,39.9545733673
 03/22  22:00:00,18.6340553452,3.21823107078,0.0,0.0,5.48122459637,1.0115996781,59.9113649671,59.9113649671
 03/22  23:00:00,18.136739108,2.72091483351,0.0,0.0,5.48122459637,1.0115996781,51.1337136336,51.1337136336
 03/22  24:00:00,19.1944881431,3.77866386859,0.0,0.0,5.48122459637,1.0115996781,70.5812995436,70.5812995436
 03/23  01:00:00,18.4396660591,3.02384178468,0.0,0.0,5.48122459637,1.0115996781,56.982997681,56.982997681
 03/23  02:00:00,19.4493975364,4.0335732619,0.0,0.0,5.48122459637,1.0115996781,75.4702976037,75.4702976037
 03/23  03:00:00,18.5902732713,3.1744489968,0.0,0.0,5.48122459637,1.0115996781,59.8844339727,59.8844339727
 03/23  04:00:00,19.6339792584,4.21815498392,0.0,0.0,5.48122459637,1.0115996781,78.9842304174,78.9842304174
 03/23  05:00:00,18.7941615431,3.37833726863,0.0,0.0,5.48122459637,1.0115996781,63.8117465974,63.8117465974
 03/23  06:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,114.228022416,114.228022416
 03/23  07:00:00,40.3704492368,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,95.941288407,95.941288407
 03/23  08:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,82.9451524946,82.9451524946
 03/23  09:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,66.9336864208,66.9336864208
 03/23  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,51.3874607715,51.3874607715
 03/23  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,33.7204325936,33.7204325936
 03/23  12:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,21.292167407,21.292167407
 03/23  13:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,11.9199728607,11.9199728607
 03/23  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,8.23668186031,8.23668186031
 03/23  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,6.89762118036,6.89762118036
 03/23  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,6.58694958429,6.58694958429
 03/23  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/23  18:00:00,7.25537328323,0.762549008762,0.0,0.0,5.48122459637,1.0115996781,13.8157155261,13.8157155261
 03/23  19:00:00,11.9099395866,0.955615312156,0.0,0.0,5.48122459637,1.0115996781,17.4448609223,17.4448609223
 03/23  20:00:00,17.5336351182,2.11781084374,0.0,0.0,5.48122459637,1.0115996781,39.1660907856,39.1660907856
 03/23  21:00:00,17.6136241325,2.19779985805,0.0,0.0,5.48122459637,1.0115996781,40.7068854085,40.7068854085
 03/23  22:00:00,18.9945702964,3.57874602191,0.0,0.0,5.48122459637,1.0115996781,66.769158587,66.769158587
 03/23  23:00:00,18.3877509403,2.97192666588,0.0,0.0,5.48122459637,1.0115996781,55.3743395256,55.3743395256
 03/23  24:00:00,19.7067831451,4.29095887065,0.0,0.0,5.48122459637,1.0115996781,80.4750988087,80.4750988087
 03/24  01:00:00,18.7923180689,3.37649379444,0.0,0.0,5.48122459637,1.0115996781,63.1253915348,63.1253915348
 03/24  02:00:00,20.0653559634,4.64953168895,0.0,0.0,5.48122459637,1.0115996781,87.4630275668,87.4630275668
 03/24  03:00:00,18.9572993329,3.54147505839,0.0,0.0,5.48122459637,1.0115996781,66.329586226,66.329586226
 03/24  04:00:00,20.135496717,4.71967244257,0.0,0.0,5.48122459637,1.0115996781,88.8739717798,88.8739717798
 03/24  05:00:00,19.0063223106,3.59049803611,0.0,0.0,5.48122459637,1.0115996781,67.3002769159,67.3002769159
 03/24  06:00:00,24.2674706449,8.85164637047,0.0,0.0,5.48122459637,1.0115996781,122.8404384,122.8404384
 03/24  07:00:00,38.8088764798,8.85164637047,0.0,0.0,21.9248983855,5.05799839049,103.797471564,103.797471564
 03/24  08:00:00,55.3626200301,8.9012504307,0.0,0.0,38.3685721746,8.09279742479,88.1523058686,88.1523058686
 03/24  09:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,67.8244389895,67.8244389895
 03/24  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,46.9059936294,46.9059936294
 03/24  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,26.6144697401,26.6144697401
 03/24  12:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,13.9405590143,13.9405590143
 03/24  13:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,8.1091284938,8.1091284938
 03/24  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,6.92352087959,6.92352087959
 03/24  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,6.08412700977,6.08412700977
 03/24  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,5.89803288602,5.89803288602
 03/24  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/24  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/24  19:00:00,11.788669976,0.834345701561,0.0,0.0,5.48122459637,1.0115996781,15.153632362,15.153632362
 03/24  20:00:00,16.4225403196,1.00671604509,0.0,0.0,5.48122459637,1.0115996781,18.554471081,18.554471081
 03/24  21:00:00,17.2482821652,1.83245789075,0.0,0.0,5.48122459637,1.0115996781,33.8836747408,33.8836747408
 03/24  22:00:00,17.065168075,1.64934380055,0.0,0.0,5.48122459637,1.0115996781,30.6579824209,30.6579824209
 03/24  23:00:00,17.7390827772,2.32325850272,0.0,0.0,5.48122459637,1.0115996781,43.1704007689,43.1704007689
 03/24  24:00:00,17.2921267109,1.8763024364,0.0,0.0,5.48122459637,1.0115996781,35.0114971979,35.0114971979
 03/25  01:00:00,18.1827626521,2.76693837765,0.0,0.0,5.48122459637,1.0115996781,51.5808218545,51.5808218545
 03/25  02:00:00,17.6007135393,2.18488926484,0.0,0.0,5.48122459637,1.0115996781,40.8499470992,40.8499470992
 03/25  03:00:00,18.4377651888,3.02194091436,0.0,0.0,5.48122459637,1.0115996781,56.4573112707,56.4573112707
 03/25  04:00:00,17.8051281651,2.38930389067,0.0,0.0,5.48122459637,1.0115996781,44.7388009085,44.7388009085
 03/25  05:00:00,18.7167816756,3.3009574011,0.0,0.0,5.48122459637,1.0115996781,61.7895355237,61.7895355237
 03/25  06:00:00,17.9625502075,2.54672593301,0.0,0.0,5.48122459637,1.0115996781,47.7387831363,47.7387831363
 03/25  07:00:00,18.3932100686,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,86.7643139877,86.7643139877
 03/25  08:00:00,16.4304764134,8.92605246082,0.0,0.0,5.48122459637,2.0231993562,66.5184048156,66.5184048156
 03/25  09:00:00,26.1273902045,8.92605246082,0.0,0.0,13.1549390313,4.04639871239,51.8706423704,51.8706423704
 03/25  10:00:00,26.1273902045,8.92605246082,0.0,0.0,13.1549390313,4.04639871239,45.832488493,45.832488493
 03/25  11:00:00,26.1273902045,8.92605246082,0.0,0.0,13.1549390313,4.04639871239,42.353712303,42.353712303
 03/25  12:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,39.9315646292,39.9315646292
 03/25  13:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,39.6436495296,39.6436495296
 03/25  14:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,41.7485834912,41.7485834912
 03/25  15:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,42.3331103139,42.3331103139
 03/25  16:00:00,8.13397412818,1.64114985371,0.0,0.0,5.48122459637,1.0115996781,29.9213850019,29.9213850019
 03/25  17:00:00,8.06124775593,1.56842348147,0.0,0.0,5.48122459637,1.0115996781,29.0937161827,29.0937161827
 03/25  18:00:00,8.76218766382,2.26936338936,0.0,0.0,5.48122459637,1.0115996781,42.0792104541,42.0792104541
 03/25  19:00:00,12.8335524646,1.87922819012,0.0,0.0,5.48122459637,1.0115996781,35.2097645093,35.2097645093
 03/25  20:00:00,18.1280469372,2.71222266272,0.0,0.0,5.48122459637,1.0115996781,50.4902778718,50.4902778718
 03/25  21:00:00,17.624557029,2.20873275453,0.0,0.0,5.48122459637,1.0115996781,41.5358807998,41.5358807998
 03/25  22:00:00,18.4390508533,3.02322657881,0.0,0.0,5.48122459637,1.0115996781,56.4311673701,56.4311673701
 03/25  23:00:00,17.8312322287,2.41540795423,0.0,0.0,5.48122459637,1.0115996781,45.5426036925,45.5426036925
 03/25  24:00:00,18.6635335328,3.24770925831,0.0,0.0,5.48122459637,1.0115996781,60.7226940329,60.7226940329
 03/26  01:00:00,17.9215279788,2.50570370433,0.0,0.0,5.48122459637,1.0115996781,47.3055549391,47.3055549391
 03/26  02:00:00,18.6934873042,3.27766302969,0.0,0.0,5.48122459637,1.0115996781,61.3114686694,61.3114686694
 03/26  03:00:00,17.9538586395,2.538034365,0.0,0.0,5.48122459637,1.0115996781,47.9580379807,47.9580379807
 03/26  04:00:00,18.714808219,3.29898394452,0.0,0.0,5.48122459637,1.0115996781,61.7368110191,61.7368110191
 03/26  05:00:00,17.9258399563,2.51001568183,0.0,0.0,5.48122459637,1.0115996781,47.4910940127,47.4910940127
 03/26  06:00:00,18.6925920168,3.2767677423,0.0,0.0,5.48122459637,1.0115996781,61.3719010453,61.3719010453
 03/26  07:00:00,12.0706760163,2.60351840854,0.0,0.0,5.48122459637,1.0115996781,49.2766278313,49.2766278313
 03/26  08:00:00,9.80236595827,3.30954168381,0.0,0.0,5.48122459637,1.0115996781,61.9712611482,61.9712611482
 03/26  09:00:00,8.71285028656,2.2200260121,0.0,0.0,5.48122459637,1.0115996781,42.0038839106,42.0038839106
 03/26  10:00:00,8.74642360756,2.25359933309,0.0,0.0,5.48122459637,1.0115996781,42.1546853759,42.1546853759
 03/26  11:00:00,7.82879272147,1.335968447,0.0,0.0,5.48122459637,1.0115996781,25.3823649077,25.3823649077
 03/26  12:00:00,7.87002628107,1.37720200661,0.0,0.0,5.48122459637,1.0115996781,25.8194103557,25.8194103557
 03/26  13:00:00,7.18265343995,0.689829165482,0.0,0.0,5.48122459637,1.0115996781,13.2209318915,13.2209318915
 03/26  14:00:00,6.8720888767,0.379264602237,0.0,0.0,5.48122459637,1.0115996781,7.40091035034,7.40091035034
 03/26  15:00:00,6.81925691695,0.32643264249,0.0,0.0,5.48122459637,1.0115996781,6.44220805065,6.44220805065
 03/26  16:00:00,6.5314488136,0.0386245391384,0.0,0.0,5.48122459637,1.0115996781,1.00880074003,1.00880074003
 03/26  17:00:00,6.88384347056,0.391019196094,0.0,0.0,5.48122459637,1.0115996781,7.58561694427,7.58561694427
 03/26  18:00:00,6.97794190255,0.485117628087,0.0,0.0,5.48122459637,1.0115996781,9.47000945524,9.47000945524
 03/26  19:00:00,12.0805497866,1.12622551218,0.0,0.0,5.48122459637,1.0115996781,21.1954957984,21.1954957984
 03/26  20:00:00,16.6973404889,1.28151621444,0.0,0.0,5.48122459637,1.0115996781,24.2665040757,24.2665040757
 03/26  21:00:00,17.3534468573,1.93762258281,0.0,0.0,5.48122459637,1.0115996781,36.1515693221,36.1515693221
 03/26  22:00:00,17.0606796502,1.64485537576,0.0,0.0,5.48122459637,1.0115996781,31.0896061648,31.0896061648
 03/26  23:00:00,17.670702468,2.25487819356,0.0,0.0,5.48122459637,1.0115996781,42.0720941216,42.0720941216
 03/26  24:00:00,17.1713806706,1.7555563961,0.0,0.0,5.48122459637,1.0115996781,33.1934318315,33.1934318315
 03/27  01:00:00,17.7873821229,2.3715578484,0.0,0.0,5.48122459637,1.0115996781,44.2789834222,44.2789834222
 03/27  02:00:00,17.2961073215,1.88028304703,0.0,0.0,5.48122459637,1.0115996781,35.5615637665,35.5615637665
 03/27  03:00:00,17.9345559615,2.51873168703,0.0,0.0,5.48122459637,1.0115996781,47.0553807199,47.0553807199
 03/27  04:00:00,17.4467672941,2.03094301968,0.0,0.0,5.48122459637,1.0115996781,38.4269170505,38.4269170505
 03/27  05:00:00,18.191041418,2.77521714356,0.0,0.0,5.48122459637,1.0115996781,51.8678789264,51.8678789264
 03/27  06:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,71.6167808014,71.6167808014
 03/27  07:00:00,38.8832825701,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,64.6122429062,64.6122429062
 03/27  08:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,50.6847550584,50.6847550584
 03/27  09:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,27.0717916105,27.0717916105
 03/27  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,9.74826875652,9.74826875652
 03/27  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,6.39492084349,6.39492084349
 03/27  12:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,5.08840851503,5.08840851503
 03/27  13:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,3.46409395898,3.46409395898
 03/27  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,2.38904166115,2.38904166115
 03/27  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,1.59919352173,1.59919352173
 03/27  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,1.66239750941,1.66239750941
 03/27  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/27  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/27  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/27  20:00:00,16.3414888301,0.925664555678,0.0,0.0,5.48122459637,1.0115996781,16.8569793983,16.8569793983
 03/27  21:00:00,16.9629084234,1.54708414893,0.0,0.0,5.48122459637,1.0115996781,28.4935236098,28.4935236098
 03/27  22:00:00,17.3697532805,1.95392900605,0.0,0.0,5.48122459637,1.0115996781,36.32595166,36.32595166
 03/27  23:00:00,17.926868142,2.51104386756,0.0,0.0,5.48122459637,1.0115996781,46.5768851962,46.5768851962
 03/27  24:00:00,18.0099551115,2.59413083699,0.0,0.0,5.48122459637,1.0115996781,48.5301580363,48.5301580363
 03/28  01:00:00,18.4884391882,3.07261491375,0.0,0.0,5.48122459637,1.0115996781,57.2010183579,57.2010183579
 03/28  02:00:00,18.3990433729,2.98321909846,0.0,0.0,5.48122459637,1.0115996781,55.9927109711,55.9927109711
 03/28  03:00:00,18.8090100353,3.39318576085,0.0,0.0,5.48122459637,1.0115996781,63.288972744,63.288972744
 03/28  04:00:00,18.533336104,3.11751182955,0.0,0.0,5.48122459637,1.0115996781,58.5797562988,58.5797562988
 03/28  05:00:00,18.9573808424,3.54155656791,0.0,0.0,5.48122459637,1.0115996781,66.1267947661,66.1267947661
 03/28  06:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,93.9847805045,93.9847805045
 03/28  07:00:00,38.8832825701,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,84.2381414716,84.2381414716
 03/28  08:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,68.3071890958,68.3071890958
 03/28  09:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,45.6755125853,45.6755125853
 03/28  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,26.1683452989,26.1683452989
 03/28  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,11.8534139668,11.8534139668
 03/28  12:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,6.98302419915,6.98302419915
 03/28  13:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,5.10433533698,5.10433533698
 03/28  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,3.56356943648,3.56356943648
 03/28  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,2.64676565354,2.64676565354
 03/28  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,2.86894577299,2.86894577299
 03/28  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/28  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/28  19:00:00,9.78150452169,0.31434691389,0.0,0.0,5.48122459637,1.0115996781,5.68937109354,5.68937109354
 03/28  20:00:00,16.1107246767,0.69490040227,0.0,0.0,5.48122459637,1.0115996781,12.7600483513,12.7600483513
 03/28  21:00:00,16.8736720979,1.45784782343,0.0,0.0,5.48122459637,1.0115996781,26.7643025395,26.7643025395
 03/28  22:00:00,16.7994821624,1.38365788793,0.0,0.0,5.48122459637,1.0115996781,25.7919355609,25.7919355609
 03/28  23:00:00,17.4574296918,2.04160541733,0.0,0.0,5.48122459637,1.0115996781,37.6593332544,37.6593332544
 03/28  24:00:00,17.0504877653,1.63466349086,0.0,0.0,5.48122459637,1.0115996781,30.5943389164,30.5943389164
 03/29  01:00:00,17.550433501,2.13460922654,0.0,0.0,5.48122459637,1.0115996781,39.4628386784,39.4628386784
 03/29  02:00:00,17.0909031134,1.67507883892,0.0,0.0,5.48122459637,1.0115996781,31.433870457,31.433870457
 03/29  03:00:00,17.6538368514,2.23801257696,0.0,0.0,5.48122459637,1.0115996781,41.4354311901,41.4354311901
 03/29  04:00:00,17.1965800561,1.78075578163,0.0,0.0,5.48122459637,1.0115996781,33.4700328596,33.4700328596
 03/29  05:00:00,17.8392500235,2.42342574899,0.0,0.0,5.48122459637,1.0115996781,44.9415784693,44.9415784693
 03/29  06:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,62.2035206676,62.2035206676
 03/29  07:00:00,38.8832825701,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,54.2247410044,54.2247410044
 03/29  08:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,41.1190243225,41.1190243225
 03/29  09:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,25.5514744979,25.5514744979
 03/29  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,15.6986581495,15.6986581495
 03/29  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,8.68174080047,8.68174080047
 03/29  12:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,6.88508186022,6.88508186022
 03/29  13:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,5.23552918406,5.23552918406
 03/29  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,3.90082093713,3.90082093713
 03/29  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,3.792525588,3.792525588
 03/29  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,4.17709763919,4.17709763919
 03/29  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/29  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/29  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/29  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/29  21:00:00,15.7696752787,0.353851004252,0.0,0.0,5.48122459637,1.0115996781,6.45504179129,6.45504179129
 03/29  22:00:00,16.052565627,0.636741352574,0.0,0.0,5.48122459637,1.0115996781,11.6389963471,11.6389963471
 03/29  23:00:00,16.1231056859,0.707281411429,0.0,0.0,5.48122459637,1.0115996781,13.1588941249,13.1588941249
 03/29  24:00:00,16.020446248,0.604621973512,0.0,0.0,5.48122459637,1.0115996781,11.3791346773,11.3791346773
 03/30  01:00:00,16.3358749475,0.920050673014,0.0,0.0,5.48122459637,1.0115996781,17.2650057353,17.2650057353
 03/30  02:00:00,16.1821875581,0.766363283597,0.0,0.0,5.48122459637,1.0115996781,14.4583046681,14.4583046681
 03/30  03:00:00,16.6290220266,1.21319775216,0.0,0.0,5.48122459637,1.0115996781,22.7214911951,22.7214911951
 03/30  04:00:00,16.4457088338,1.0298845593,0.0,0.0,5.48122459637,1.0115996781,19.3728015698,19.3728015698
 03/30  05:00:00,16.9660158136,1.55019153915,0.0,0.0,5.48122459637,1.0115996781,29.1145008477,29.1145008477
 03/30  06:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,43.3730701847,43.3730701847
 03/30  07:00:00,38.8832825701,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,36.2384796466,36.2384796466
 03/30  08:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,30.1782095231,30.1782095231
 03/30  09:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,27.0074886426,27.0074886426
 03/30  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,25.5378219593,25.5378219593
 03/30  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,24.3733333762,24.3733333762
 03/30  12:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,25.7425594416,25.7425594416
 03/30  13:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,22.2996657612,22.2996657612
 03/30  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,20.6545842896,20.6545842896
 03/30  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,20.1395801731,20.1395801731
 03/30  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,19.4856107921,19.4856107921
 03/30  17:00:00,21.5246488427,1.03457634123,0.0,0.0,16.4436737891,4.04639871239,18.7586719218,18.7586719218
 03/30  18:00:00,7.77312676137,1.2803024869,0.0,0.0,5.48122459637,1.0115996781,23.1477360199,23.1477360199
 03/30  19:00:00,10.8545610142,1.38740340638,0.0,0.0,5.48122459637,1.0115996781,25.6495477349,25.6495477349
 03/30  20:00:00,17.1873581688,1.77153389429,0.0,0.0,5.48122459637,1.0115996781,32.7867836229,32.7867836229
 03/30  21:00:00,17.2532058462,1.83738157171,0.0,0.0,5.48122459637,1.0115996781,34.2503571482,34.2503571482
 03/30  22:00:00,17.534126189,2.11830191457,0.0,0.0,5.48122459637,1.0115996781,39.3951190861,39.3951190861
 03/30  23:00:00,17.46966291,2.05383863558,0.0,0.0,5.48122459637,1.0115996781,38.4234351624,38.4234351624
 03/30  24:00:00,17.7346731267,2.31884885228,0.0,0.0,5.48122459637,1.0115996781,43.2390441936,43.2390441936
 03/31  01:00:00,17.6243395035,2.20851522907,0.0,0.0,5.48122459637,1.0115996781,41.3686939088,41.3686939088
 03/31  02:00:00,17.8874765517,2.47165227721,0.0,0.0,5.48122459637,1.0115996781,46.1625711181,46.1625711181
 03/31  03:00:00,17.7459000769,2.33007580239,0.0,0.0,5.48122459637,1.0115996781,43.7182050157,43.7182050157
 03/31  04:00:00,17.9968125022,2.58098822777,0.0,0.0,5.48122459637,1.0115996781,48.2744853412,48.2744853412
 03/31  05:00:00,17.8366194786,2.42079520416,0.0,0.0,5.48122459637,1.0115996781,45.4678584758,45.4678584758
 03/31  06:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,72.6568707338,72.6568707338
 03/31  07:00:00,37.3961159034,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,66.1985335651,66.1985335651
 03/31  08:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,58.0101698516,58.0101698516
 03/31  09:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,44.726916869,44.726916869
 03/31  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,31.8284644574,31.8284644574
 03/31  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,18.359060854,18.359060854
 03/31  12:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,9.2251951457,9.2251951457
 03/31  13:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,7.49011798299,7.49011798299
 03/31  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,7.00624624473,7.00624624473
 03/31  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,6.36422008006,6.36422008006
 03/31  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,6.9392975688,6.9392975688
 03/31  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/31  18:00:00,6.893090227,0.400265952536,0.0,0.0,5.48122459637,1.0115996781,7.25552890443,7.25552890443
 03/31  19:00:00,10.3831351655,0.915977557705,0.0,0.0,5.48122459637,1.0115996781,16.6569938642,16.6569938642
 03/31  20:00:00,16.4999735337,1.08414925926,0.0,0.0,5.48122459637,1.0115996781,20.0685206309,20.0685206309
 03/31  21:00:00,17.4633062111,2.04748193662,0.0,0.0,5.48122459637,1.0115996781,37.9619193504,37.9619193504
 03/31  22:00:00,17.2485431867,1.83271891226,0.0,0.0,5.48122459637,1.0115996781,34.1669057368,34.1669057368
 03/31  23:00:00,18.1661104611,2.75028618663,0.0,0.0,5.48122459637,1.0115996781,51.258542481,51.258542481
 03/31  24:00:00,17.6808332773,2.26500900282,0.0,0.0,5.48122459637,1.0115996781,42.3822795026,42.3822795026
 04/01  01:00:00,18.6894045137,3.27358023922,0.0,0.0,5.48122459637,1.0115996781,61.2458450928,61.2458450928
 04/01  02:00:00,18.0559741473,2.64014987288,0.0,0.0,5.48122459637,1.0115996781,49.5037971733,49.5037971733
 04/01  03:00:00,19.1191840109,3.70335973641,0.0,0.0,5.48122459637,1.0115996781,69.4146015809,69.4146015809
 04/01  04:00:00,18.3464336795,2.93060940506,0.0,0.0,5.48122459637,1.0115996781,55.0001458152,55.0001458152
 04/01  05:00:00,19.5655858424,4.14976156798,0.0,0.0,5.48122459637,1.0115996781,77.940246532,77.940246532
 04/01  06:00:00,18.7173151067,3.30149083223,0.0,0.0,5.48122459637,1.0115996781,62.0489665476,62.0489665476
 04/01  07:00:00,16.906043402,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,110.197524025,110.197524025
 04/01  08:00:00,16.4304764134,8.92605246082,0.0,0.0,5.48122459637,2.0231993562,84.6034175968,84.6034175968
 04/01  09:00:00,26.1273902045,8.92605246082,0.0,0.0,13.1549390313,4.04639871239,57.2695291556,57.2695291556
 04/01  10:00:00,26.1273902045,8.92605246082,0.0,0.0,13.1549390313,4.04639871239,30.9525044707,30.9525044707
 04/01  11:00:00,26.1273902045,8.92605246082,0.0,0.0,13.1549390313,4.04639871239,11.5700167104,11.5700167104
 04/01  12:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,7.33431045925,7.33431045925
 04/01  13:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,5.32340469639,5.32340469639
 04/01  14:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,3.79044629072,3.79044629072
 04/01  15:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,2.59514477402,2.59514477402
 04/01  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/01  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/01  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/01  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/01  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/01  23:00:00,15.7439892708,0.328164996348,0.0,0.0,5.48122459637,1.0115996781,5.94720288046,5.94720288046
 04/01  24:00:00,15.8676065562,0.451782281721,0.0,0.0,5.48122459637,1.0115996781,8.19803165573,8.19803165573
 04/02  01:00:00,15.9456924569,0.529868182417,0.0,0.0,5.48122459637,1.0115996781,9.70660206226,9.70660206226
 04/02  02:00:00,16.3128590253,0.897034750813,0.0,0.0,5.48122459637,1.0115996781,16.6452827178,16.6452827178
 04/02  03:00:00,16.2141007307,0.7982764562,0.0,0.0,5.48122459637,1.0115996781,14.746380394,14.746380394
 04/02  04:00:00,16.6085508351,1.1927265606,0.0,0.0,5.48122459637,1.0115996781,22.0732457992,22.0732457992
 04/02  05:00:00,16.37002808,0.954203805541,0.0,0.0,5.48122459637,1.0115996781,17.7341290859,17.7341290859
 04/02  06:00:00,16.7365332113,1.32070893683,0.0,0.0,5.48122459637,1.0115996781,24.4652302155,24.4652302155
 04/02  07:00:00,8.95326668181,0.973275740682,0.0,0.0,5.48122459637,1.0115996781,18.092506026,18.092506026
 04/02  08:00:00,7.38006514909,0.887240874621,0.0,0.0,5.48122459637,1.0115996781,16.4811674215,16.4811674215
 04/02  09:00:00,6.64297107921,0.150146804742,0.0,0.0,5.48122459637,1.0115996781,2.69189516188,2.69189516188
 04/02  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/03  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/03  06:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,11.7854037286,11.7854037286
 04/03  07:00:00,37.3961159034,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,8.09708592432,8.09708592432
 04/03  08:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,5.51065358904,5.51065358904
 04/03  09:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,2.94560386937,2.94560386937
 04/03  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.696557239751,0.696557239751
 04/03  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/03  12:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 04/03  13:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/03  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/03  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/03  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/03  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/03  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/03  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/03  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/03  22:00:00,15.7260529567,0.310228682226,0.0,0.0,5.48122459637,1.0115996781,5.60635566479,5.60635566479
 04/03  23:00:00,16.1736016951,0.757777420647,0.0,0.0,5.48122459637,1.0115996781,13.7864325186,13.7864325186
 04/03  24:00:00,16.5283037687,1.11247949422,0.0,0.0,5.48122459637,1.0115996781,20.5770742507,20.5770742507
 04/04  01:00:00,16.855895255,1.44007098057,0.0,0.0,5.48122459637,1.0115996781,26.5427879566,26.5427879566
 04/04  02:00:00,17.0297241965,1.61389992199,0.0,0.0,5.48122459637,1.0115996781,30.0691650927,30.0691650927
 04/04  03:00:00,17.3379254522,1.92210117769,0.0,0.0,5.48122459637,1.0115996781,35.5285142063,35.5285142063
 04/04  04:00:00,17.42147234,2.00564806558,0.0,0.0,5.48122459637,1.0115996781,37.4756814647,37.4756814647
 04/04  05:00:00,17.7078173072,2.29199303276,0.0,0.0,5.48122459637,1.0115996781,42.4427683059,42.4427683059
 04/04  06:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,66.5034724085,66.5034724085
 04/04  07:00:00,37.3961159034,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,58.8922454357,58.8922454357
 04/04  08:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,48.7575101439,48.7575101439
 04/04  09:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,36.7085943756,36.7085943756
 04/04  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,26.1287739978,26.1287739978
 04/04  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,14.2810635352,14.2810635352
 04/04  12:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,7.72935149311,7.72935149311
 04/04  13:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,5.72250973176,5.72250973176
 04/04  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,4.56332991522,4.56332991522
 04/04  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,3.5842944875,3.5842944875
 04/04  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,3.32655217486,3.32655217486
 04/04  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/04  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/04  19:00:00,9.93593977548,0.468782167678,0.0,0.0,5.48122459637,1.0115996781,8.44342300506,8.44342300506
 04/04  20:00:00,16.7788611344,1.36303685994,0.0,0.0,5.48122459637,1.0115996781,24.8538811854,24.8538811854
