Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 04/04  21:00:00,16.9355888117,1.51976453728,0.0,0.0,5.48122459637,1.0115996781,28.082346888,28.082346888
 04/04  22:00:00,17.9489823744,2.53315809994,0.0,0.0,5.48122459637,1.0115996781,46.8148986564,46.8148986564
 04/04  23:00:00,17.5907615168,2.17493724232,0.0,0.0,5.48122459637,1.0115996781,40.4105685933,40.4105685933
 04/04  24:00:00,18.5871687694,3.17134449492,0.0,0.0,5.48122459637,1.0115996781,58.9009618648,58.9009618648
 04/05  01:00:00,18.0189294828,2.60310520838,0.0,0.0,5.48122459637,1.0115996781,48.5440402683,48.5440402683
 04/05  02:00:00,19.0894509531,3.67362667865,0.0,0.0,5.48122459637,1.0115996781,68.4838180215,68.4838180215
 04/05  03:00:00,18.3434839649,2.92765969047,0.0,0.0,5.48122459637,1.0115996781,54.7344690079,54.7344690079
 04/05  04:00:00,19.4671481757,4.05132390128,0.0,0.0,5.48122459637,1.0115996781,75.7476175776,75.7476175776
 04/05  05:00:00,18.5948966775,3.17907240303,0.0,0.0,5.48122459637,1.0115996781,59.5514318483,59.5514318483
 04/05  06:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,108.45943273,108.45943273
 04/05  07:00:00,37.3961159034,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,87.6813798004,87.6813798004
 04/05  08:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,71.2849877357,71.2849877357
 04/05  09:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,48.9153974591,48.9153974591
 04/05  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,32.5596214386,32.5596214386
 04/05  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,20.9975471848,20.9975471848
 04/05  12:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,11.616436414,11.616436414
 04/05  13:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,6.90271445272,6.90271445272
 04/05  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,5.57259947695,5.57259947695
 04/05  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,4.87320529052,4.87320529052
 04/05  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,4.66325658865,4.66325658865
 04/05  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/05  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/05  19:00:00,9.77344035989,0.306282752097,0.0,0.0,5.48122459637,1.0115996781,5.55265753021,5.55265753021
 04/05  20:00:00,15.9734532886,0.557629014151,0.0,0.0,5.48122459637,1.0115996781,10.0509077358,10.0509077358
 04/05  21:00:00,16.4840996387,1.06827536425,0.0,0.0,5.48122459637,1.0115996781,19.5486344884,19.5486344884
 04/05  22:00:00,16.391925251,0.976100976574,0.0,0.0,5.48122459637,1.0115996781,17.993899313,17.993899313
 04/05  23:00:00,16.8801254965,1.46430122204,0.0,0.0,5.48122459637,1.0115996781,26.9673334976,26.9673334976
 04/05  24:00:00,16.6386638156,1.22283954116,0.0,0.0,5.48122459637,1.0115996781,22.6482027414,22.6482027414
 04/06  01:00:00,17.1523526127,1.73652833821,0.0,0.0,5.48122459637,1.0115996781,32.1424572253,32.1424572253
 04/06  02:00:00,16.7398368681,1.32401259365,0.0,0.0,5.48122459637,1.0115996781,24.6133650843,24.6133650843
 04/06  03:00:00,17.1482592478,1.73243497333,0.0,0.0,5.48122459637,1.0115996781,32.1527884633,32.1527884633
 04/06  04:00:00,16.6245132483,1.20868897385,0.0,0.0,5.48122459637,1.0115996781,22.4969694811,22.4969694811
 04/06  05:00:00,16.9836163098,1.56779203529,0.0,0.0,5.48122459637,1.0115996781,29.1374927936,29.1374927936
 04/06  06:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,36.7840003072,36.7840003072
 04/06  07:00:00,35.9089492368,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,24.4467366636,24.4467366636
 04/06  08:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,10.8906527677,10.8906527677
 04/06  09:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,6.24691007764,6.24691007764
 04/06  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,3.3259621103,3.3259621103
 04/06  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.980855818233,0.980855818233
 04/06  12:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,0.032029956332,0.032029956332
 04/06  13:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/06  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/06  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/06  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/06  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/06  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/06  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/06  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/07  03:00:00,15.7433960489,0.327571774416,0.0,0.0,5.48122459637,1.0115996781,5.97817426757,5.97817426757
 04/07  04:00:00,16.0942907196,0.678466445166,0.0,0.0,5.48122459637,1.0115996781,12.5030228476,12.5030228476
 04/07  05:00:00,16.159173066,0.74334879153,0.0,0.0,5.48122459637,1.0115996781,13.838211316,13.838211316
 04/07  06:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,27.4160489587,27.4160489587
 04/07  07:00:00,35.9089492368,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,19.3204478955,19.3204478955
 04/07  08:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,10.3359037111,10.3359037111
 04/07  09:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,7.91185802404,7.91185802404
 04/07  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,6.57422270761,6.57422270761
 04/07  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,5.32029116349,5.32029116349
 04/07  12:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,4.47762622266,4.47762622266
 04/07  13:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,2.14066173928,2.14066173928
 04/07  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,1.59891539747,1.59891539747
 04/07  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.276109007374,0.276109007374
 04/07  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.658516656118,0.658516656118
 04/07  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/07  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/07  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/07  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/07  22:00:00,16.3017755149,0.885951240449,0.0,0.0,5.48122459637,1.0115996781,16.3440167887,16.3440167887
 04/07  23:00:00,16.449278004,1.03345372956,0.0,0.0,5.48122459637,1.0115996781,19.2923630481,19.2923630481
 04/07  24:00:00,17.143993888,1.72816961356,0.0,0.0,5.48122459637,1.0115996781,32.1402677478,32.1402677478
 04/08  01:00:00,16.9979606433,1.58213636885,0.0,0.0,5.48122459637,1.0115996781,29.708409238,29.708409238
 04/08  02:00:00,17.8905043411,2.47468006661,0.0,0.0,5.48122459637,1.0115996781,46.1545495433,46.1545495433
 04/08  03:00:00,17.5547971043,2.13897282986,0.0,0.0,5.48122459637,1.0115996781,40.2815530956,40.2815530956
 04/08  04:00:00,18.5346360245,3.11881175008,0.0,0.0,5.48122459637,1.0115996781,58.3282906436,58.3282906436
 04/08  05:00:00,17.9908040983,2.57497982383,0.0,0.0,5.48122459637,1.0115996781,48.5808071642,48.5808071642
 04/08  06:00:00,18.927084519,3.51126024452,0.0,0.0,5.48122459637,1.0115996781,65.7325170339,65.7325170339
 04/08  07:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,84.4095566939,84.4095566939
 04/08  08:00:00,16.4304764134,8.92605246082,0.0,0.0,5.48122459637,2.0231993562,65.9315260226,65.9315260226
 04/08  09:00:00,26.1273902045,8.92605246082,0.0,0.0,13.1549390313,4.04639871239,37.6258786026,37.6258786026
 04/08  10:00:00,26.1273902045,8.92605246082,0.0,0.0,13.1549390313,4.04639871239,13.4745216042,13.4745216042
 04/08  11:00:00,26.1273902045,8.92605246082,0.0,0.0,13.1549390313,4.04639871239,7.21779671269,7.21779671269
 04/08  12:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,5.68152147911,5.68152147911
 04/08  13:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,4.24045316467,4.24045316467
 04/08  14:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,3.05469306883,3.05469306883
 04/08  15:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,2.40653162433,2.40653162433
 04/08  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  22:00:00,15.7383037115,0.322479437058,0.0,0.0,5.48122459637,1.0115996781,5.91327840906,5.91327840906
 04/08  23:00:00,16.0419265075,0.626102232988,0.0,0.0,5.48122459637,1.0115996781,11.5867202773,11.5867202773
 04/08  24:00:00,16.8034000994,1.38757582495,0.0,0.0,5.48122459637,1.0115996781,25.6952723353,25.6952723353
 04/09  01:00:00,16.7359404802,1.3201162057,0.0,0.0,5.48122459637,1.0115996781,24.8164474294,24.8164474294
 04/09  02:00:00,17.2370180814,1.82119380689,0.0,0.0,5.48122459637,1.0115996781,33.8366729921,33.8366729921
 04/09  03:00:00,16.9681291462,1.55230487172,0.0,0.0,5.48122459637,1.0115996781,29.234225774,29.234225774
 04/09  04:00:00,17.6141266049,2.19830233045,0.0,0.0,5.48122459637,1.0115996781,40.8673684904,40.8673684904
 04/09  05:00:00,17.2503521115,1.83452783702,0.0,0.0,5.48122459637,1.0115996781,34.5968145343,34.5968145343
 04/09  06:00:00,17.9850055438,2.56918126934,0.0,0.0,5.48122459637,1.0115996781,47.8202633064,47.8202633064
 04/09  07:00:00,8.56559354517,2.0727692707,0.0,0.0,5.48122459637,1.0115996781,39.1205161684,39.1205161684
 04/09  08:00:00,8.85252992642,2.35970565196,0.0,0.0,5.48122459637,1.0115996781,43.9243848164,43.9243848164
 04/09  09:00:00,7.80161333924,1.30878906478,0.0,0.0,5.48122459637,1.0115996781,24.7356398234,24.7356398234
 04/09  10:00:00,7.65230191842,1.15947764395,0.0,0.0,5.48122459637,1.0115996781,21.6095234306,21.6095234306
 04/09  11:00:00,7.06410226029,0.571277985829,0.0,0.0,5.48122459637,1.0115996781,10.8274580908,10.8274580908
 04/09  12:00:00,6.50715435414,0.0143300796748,0.0,0.0,5.48122459637,1.0115996781,0.374274885943,0.374274885943
 04/09  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/09  20:00:00,15.4270265586,0.0112022841779,0.0,0.0,5.48122459637,1.0115996781,0.292582716087,0.292582716087
 04/09  21:00:00,15.8002131763,0.384388901881,0.0,0.0,5.48122459637,1.0115996781,7.27875809208,7.27875809208
 04/09  22:00:00,15.9347443025,0.518920028074,0.0,0.0,5.48122459637,1.0115996781,9.81758554024,9.81758554024
 04/09  23:00:00,16.3475009058,0.931676631327,0.0,0.0,5.48122459637,1.0115996781,17.4259132446,17.4259132446
 04/09  24:00:00,16.1933725685,0.777548294057,0.0,0.0,5.48122459637,1.0115996781,14.7030623377,14.7030623377
 04/10  01:00:00,16.6113369547,1.19551268025,0.0,0.0,5.48122459637,1.0115996781,22.2367056933,22.2367056933
 04/10  02:00:00,16.4233041469,1.00747987241,0.0,0.0,5.48122459637,1.0115996781,18.9688761255,18.9688761255
 04/10  03:00:00,16.9481163472,1.5322920727,0.0,0.0,5.48122459637,1.0115996781,28.5099525894,28.5099525894
 04/10  04:00:00,16.7967781979,1.38095392344,0.0,0.0,5.48122459637,1.0115996781,26.0038370079,26.0038370079
 04/10  05:00:00,17.3941162605,1.97829198607,0.0,0.0,5.48122459637,1.0115996781,36.8184526324,36.8184526324
 04/10  06:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,54.4175384083,54.4175384083
 04/10  07:00:00,35.9089492368,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,44.729603726,44.729603726
 04/10  08:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,25.6220098862,25.6220098862
 04/10  09:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,8.99539815933,8.99539815933
 04/10  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,5.94446129956,5.94446129956
 04/10  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,3.34094863558,3.34094863558
 04/10  12:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,1.75624777872,1.75624777872
 04/10  13:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0405197327348,0.0405197327348
 04/10  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/10  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/10  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/10  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/10  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/10  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/10  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/11  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/11  06:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,9.64972671818,9.64972671818
 04/11  07:00:00,35.9089492368,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,6.16762244935,6.16762244935
 04/11  08:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,3.29952865632,3.29952865632
 04/11  09:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.66471102307,0.66471102307
 04/11  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/11  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/11  12:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 04/11  13:00:00,67.6507181304,8.92605246082,0.289247199412,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/11  14:00:00,68.2197185286,8.92605246082,0.858247597632,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/11  15:00:00,68.6401330537,8.92605246082,1.27866212269,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/11  16:00:00,68.7538313397,8.92605246082,1.39236040868,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/11  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/11  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/11  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/11  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  06:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,19.0369103137,19.0369103137
 04/12  07:00:00,35.9089492368,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,13.4441207898,13.4441207898
 04/12  08:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,8.76277744229,8.76277744229
 04/12  09:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,7.19730552013,7.19730552013
 04/12  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,6.25636773522,6.25636773522
 04/12  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,5.30188677342,5.30188677342
 04/12  12:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,4.95096950286,4.95096950286
 04/12  13:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,3.21793875754,3.21793875754
 04/12  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,2.20409825228,2.20409825228
 04/12  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,1.8782349087,1.8782349087
 04/12  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,2.11086071507,2.11086071507
 04/12  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/12  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  23:00:00,15.9744199494,0.558595674953,0.0,0.0,5.48122459637,1.0115996781,10.1960361375,10.1960361375
 04/12  24:00:00,16.0133122013,0.597487926846,0.0,0.0,5.48122459637,1.0115996781,10.8533128695,10.8533128695
 04/13  01:00:00,16.0806305496,0.664806275169,0.0,0.0,5.48122459637,1.0115996781,12.4284740464,12.4284740464
 04/13  02:00:00,16.4916325787,1.07580830425,0.0,0.0,5.48122459637,1.0115996781,19.9912712873,19.9912712873
 04/13  03:00:00,16.3843389816,0.968514707111,0.0,0.0,5.48122459637,1.0115996781,18.0261160478,18.0261160478
 04/13  04:00:00,16.9200349541,1.50421067967,0.0,0.0,5.48122459637,1.0115996781,27.9285297155,27.9285297155
 04/13  05:00:00,16.6691813116,1.25335703718,0.0,0.0,5.48122459637,1.0115996781,23.3645189019,23.3645189019
 04/13  06:00:00,22.8547100686,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,46.542697585,46.542697585
 04/13  07:00:00,35.9089492368,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,29.344235477,29.344235477
 04/13  08:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,14.4332255268,14.4332255268
 04/13  09:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,7.55257571538,7.55257571538
 04/13  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,5.10881373252,5.10881373252
 04/13  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,3.03128791583,3.03128791583
 04/13  12:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,1.76716222,1.76716222
 04/13  13:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.140396354088,0.140396354088
 04/13  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/13  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/13  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/13  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/13  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/13  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/13  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/14  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/14  06:00:00,22.8547100686,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,16.2041346193,16.2041346193
 04/14  07:00:00,35.9089492368,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,9.04899179507,9.04899179507
 04/14  08:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,5.67043285187,5.67043285187
 04/14  09:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,2.54112785999,2.54112785999
 04/14  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.258581248044,0.258581248044
 04/14  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/14  12:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 04/14  13:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/14  14:00:00,67.7007734324,8.92605246082,0.339302501399,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/14  15:00:00,68.0932093734,8.92605246082,0.73173844242,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/14  16:00:00,68.1266926262,8.92605246082,0.765221695232,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/14  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/14  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/14  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/14  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  03:00:00,16.286453798,0.870629523527,0.0,0.0,5.48122459637,1.0115996781,16.1341312029,16.1341312029
 04/15  04:00:00,16.8095393627,1.39371508825,0.0,0.0,5.48122459637,1.0115996781,25.8435636041,25.8435636041
 04/15  05:00:00,17.1425330949,1.72670882041,0.0,0.0,5.48122459637,1.0115996781,32.5402371177,32.5402371177
 04/15  06:00:00,15.871898331,1.94324072322,0.0,0.0,5.48122459637,1.0115996781,36.1253361798,36.1253361798
 04/15  07:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,49.4202758065,49.4202758065
 04/15  08:00:00,16.4304764134,8.92605246082,0.0,0.0,5.48122459637,2.0231993562,36.5108696329,36.5108696329
 04/15  09:00:00,26.1273902045,8.92605246082,0.0,0.0,13.1549390313,4.04639871239,21.2124514112,21.2124514112
 04/15  10:00:00,26.1273902045,8.92605246082,0.0,0.0,13.1549390313,4.04639871239,10.3526173808,10.3526173808
 04/15  11:00:00,26.1273902045,8.92605246082,0.0,0.0,13.1549390313,4.04639871239,7.42632294208,7.42632294208
 04/15  12:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,6.12977651341,6.12977651341
 04/15  13:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,4.75613025242,4.75613025242
 04/15  14:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,3.43025145885,3.43025145885
 04/15  15:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,2.4079819386,2.4079819386
 04/15  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  22:00:00,15.9057399258,0.489915651315,0.0,0.0,5.48122459637,1.0115996781,8.95264658726,8.95264658726
 04/15  23:00:00,16.3250357423,0.909211467867,0.0,0.0,5.48122459637,1.0115996781,16.973208284,16.973208284
 04/15  24:00:00,16.7147490724,1.2989247979,0.0,0.0,5.48122459637,1.0115996781,24.1785401892,24.1785401892
 04/16  01:00:00,16.9298197399,1.51399546547,0.0,0.0,5.48122459637,1.0115996781,28.3541862407,28.3541862407
 04/16  02:00:00,17.2655091929,1.84968491842,0.0,0.0,5.48122459637,1.0115996781,34.5291118031,34.5291118031
 04/16  03:00:00,17.2997058777,1.88388160325,0.0,0.0,5.48122459637,1.0115996781,35.3701900606,35.3701900606
 04/16  04:00:00,17.6579970403,2.24217276581,0.0,0.0,5.48122459637,1.0115996781,41.9154963938,41.9154963938
 04/16  05:00:00,17.6846325056,2.26880823109,0.0,0.0,5.48122459637,1.0115996781,42.6315816287,42.6315816287
 04/16  06:00:00,16.5641599647,2.63550235692,0.0,0.0,5.48122459637,1.0115996781,49.3027950316,49.3027950316
 04/16  07:00:00,8.66629558571,2.17347131125,0.0,0.0,5.48122459637,1.0115996781,40.8683225919,40.8683225919
 04/16  08:00:00,8.2666217144,1.77379743994,0.0,0.0,5.48122459637,1.0115996781,33.2301879172,33.2301879172
 04/16  09:00:00,7.18741377594,0.69458950148,0.0,0.0,5.48122459637,1.0115996781,13.1494099426,13.1494099426
 04/16  10:00:00,6.73599551471,0.24317124025,0.0,0.0,5.48122459637,1.0115996781,4.53343681389,4.53343681389
 04/16  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/17  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/17  06:00:00,22.8547100686,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,13.4042583013,13.4042583013
 04/17  07:00:00,35.9089492368,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,9.09668783595,9.09668783595
 04/17  08:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,5.91783619628,5.91783619628
 04/17  09:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,2.92396130759,2.92396130759
 04/17  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.501237973983,0.501237973983
 04/17  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/17  12:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 04/17  13:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/17  14:00:00,67.3900320013,8.92605246082,0.0285610703233,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/17  15:00:00,67.7844500543,8.92605246082,0.422979123282,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/17  16:00:00,67.92901755,8.92605246082,0.567546618957,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/17  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/17  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/17  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/17  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/18  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/18  06:00:00,22.8547100686,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,10.7653880969,10.7653880969
 04/18  07:00:00,35.9089492368,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,7.25445593303,7.25445593303
 04/18  08:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,4.86827582454,4.86827582454
 04/18  09:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,2.89728068776,2.89728068776
 04/18  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.982294336338,0.982294336338
 04/18  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/18  12:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 04/18  13:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/18  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/18  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/18  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/18  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/18  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/18  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/18  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/19  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/19  06:00:00,22.8547100686,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,10.1584838816,10.1584838816
 04/19  07:00:00,35.9089492368,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,6.68085526237,6.68085526237
 04/19  08:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,3.78480346773,3.78480346773
 04/19  09:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,1.35956831601,1.35956831601
 04/19  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0432689599857,0.0432689599857
 04/19  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/19  12:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 04/19  13:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/19  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/19  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/19  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/19  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/19  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/19  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/19  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/20  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/20  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/20  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/20  05:00:00,15.7744863679,0.358662093438,0.0,0.0,5.48122459637,1.0115996781,6.52687828018,6.52687828018
 04/20  06:00:00,21.367543402,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,21.4211686273,21.4211686273
 04/20  07:00:00,35.9089492368,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,17.752750794,17.752750794
 04/20  08:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,9.54373393091,9.54373393091
 04/20  09:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,4.07212688396,4.07212688396
 04/20  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.934378301668,0.934378301668
 04/20  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/20  12:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 04/20  13:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/20  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/20  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/20  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/20  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/20  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/20  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/20  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/21  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/21  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/21  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/21  06:00:00,21.367543402,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,10.2132988991,10.2132988991
 04/21  07:00:00,35.9089492368,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,6.70962426285,6.70962426285
 04/21  08:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,3.97059099971,3.97059099971
 04/21  09:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,1.61639636856,1.61639636856
 04/21  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.275039964957,0.275039964957
 04/21  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/21  12:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 04/21  13:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/21  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/21  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/21  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/21  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/21  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/21  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/21  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  01:00:00,15.7838209862,0.367996711703,0.0,0.0,5.48122459637,1.0115996781,6.72059827572,6.72059827572
 04/22  02:00:00,15.9075967403,0.491772465868,0.0,0.0,5.48122459637,1.0115996781,9.19818357007,9.19818357007
 04/22  03:00:00,16.3038901273,0.888065852814,0.0,0.0,5.48122459637,1.0115996781,16.5898526679,16.5898526679
 04/22  04:00:00,16.3198891962,0.904064921753,0.0,0.0,5.48122459637,1.0115996781,17.0421137159,17.0421137159
 04/22  05:00:00,16.7771711754,1.3613469009,0.0,0.0,5.48122459637,1.0115996781,25.2970202568,25.2970202568
 04/22  06:00:00,13.5696950867,1.12820414559,0.0,0.0,5.48122459637,1.0115996781,21.285958933,21.285958933
 04/22  07:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,43.1303330822,43.1303330822
 04/22  08:00:00,16.4304764134,8.92605246082,0.0,0.0,5.48122459637,2.0231993562,34.678206391,34.678206391
 04/22  09:00:00,26.1273902045,8.92605246082,0.0,0.0,13.1549390313,4.04639871239,28.1335862948,28.1335862948
 04/22  10:00:00,26.1273902045,8.92605246082,0.0,0.0,13.1549390313,4.04639871239,22.8374755289,22.8374755289
 04/22  11:00:00,26.1273902045,8.92605246082,0.0,0.0,13.1549390313,4.04639871239,15.8644310971,15.8644310971
 04/22  12:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,11.18130093,11.18130093
 04/22  13:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,9.294112725,9.294112725
 04/22  14:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,8.47856393236,8.47856393236
 04/22  15:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,7.8351363588,7.8351363588
 04/22  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  20:00:00,15.69676176,0.280937485546,0.0,0.0,5.48122459637,1.0115996781,5.13959767533,5.13959767533
 04/22  21:00:00,16.1055841667,0.689759892197,0.0,0.0,5.48122459637,1.0115996781,12.6809211046,12.6809211046
 04/22  22:00:00,16.4857468878,1.06992261338,0.0,0.0,5.48122459637,1.0115996781,19.9727869295,19.9727869295
 04/22  23:00:00,16.8877955278,1.47197125338,0.0,0.0,5.48122459637,1.0115996781,27.3621437519,27.3621437519
 04/22  24:00:00,17.1274644744,1.71164019996,0.0,0.0,5.48122459637,1.0115996781,32.1748519878,32.1748519878
 04/23  01:00:00,17.5908301622,2.17500588773,0.0,0.0,5.48122459637,1.0115996781,40.5385842278,40.5385842278
 04/23  02:00:00,17.7905089343,2.37468465985,0.0,0.0,5.48122459637,1.0115996781,44.7900767077,44.7900767077
 04/23  03:00:00,18.2141969496,2.79837267518,0.0,0.0,5.48122459637,1.0115996781,52.2243092332,52.2243092332
 04/23  04:00:00,18.1764087778,2.76058450337,0.0,0.0,5.48122459637,1.0115996781,52.1923922526,52.1923922526
 04/23  05:00:00,18.5337208688,3.11789659435,0.0,0.0,5.48122459637,1.0115996781,58.2049417707,58.2049417707
 04/23  06:00:00,15.4485183489,3.00702740778,0.0,0.0,5.48122459637,1.0115996781,56.9191120096,56.9191120096
 04/23  07:00:00,9.45159287397,2.9587685995,0.0,0.0,5.48122459637,1.0115996781,55.1951326953,55.1951326953
 04/23  08:00:00,8.58666074551,2.09383647104,0.0,0.0,5.48122459637,1.0115996781,39.5030411748,39.5030411748
 04/23  09:00:00,7.88258487359,1.38976059912,0.0,0.0,5.48122459637,1.0115996781,25.9545751532,25.9545751532
 04/23  10:00:00,6.9911565396,0.498332265134,0.0,0.0,5.48122459637,1.0115996781,9.66896397573,9.66896397573
 04/23  11:00:00,6.51716536886,0.0243410943978,0.0,0.0,5.48122459637,1.0115996781,0.635743871368,0.635743871368
 04/23  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  24:00:00,15.7108030026,0.294978728103,0.0,0.0,5.48122459637,1.0115996781,5.51422834019,5.51422834019
 04/24  01:00:00,15.7230390616,0.307214787178,0.0,0.0,5.48122459637,1.0115996781,5.9100088639,5.9100088639
 04/24  02:00:00,15.8458751761,0.430050901683,0.0,0.0,5.48122459637,1.0115996781,8.1722976635,8.1722976635
 04/24  03:00:00,15.7734225246,0.357598250131,0.0,0.0,5.48122459637,1.0115996781,6.81036016545,6.81036016545
 04/24  04:00:00,15.8138517352,0.398027460713,0.0,0.0,5.48122459637,1.0115996781,7.58511896185,7.58511896185
 04/24  05:00:00,16.1315077639,0.71568348939,0.0,0.0,5.48122459637,1.0115996781,13.591732068,13.591732068
 04/24  06:00:00,21.367543402,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,20.7509203602,20.7509203602
 04/24  07:00:00,35.9089492368,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,11.6394629028,11.6394629028
 04/24  08:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,8.18826666911,8.18826666911
 04/24  09:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,5.87975559221,5.87975559221
 04/24  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,3.88551407936,3.88551407936
 04/24  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,2.2304728774,2.2304728774
 04/24  12:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,1.3309722047,1.3309722047
 04/24  13:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0199552896666,0.0199552896666
 04/24  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/24  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/24  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/24  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/24  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  06:00:00,21.367543402,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,8.454548054,8.454548054
 04/25  07:00:00,35.9089492368,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,5.83952858773,5.83952858773
 04/25  08:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,3.71809078425,3.71809078425
 04/25  09:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,2.00724479414,2.00724479414
 04/25  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.613985961688,0.613985961688
 04/25  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/25  12:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 04/25  13:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/25  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/25  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/25  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/25  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/25  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
