Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 04/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  03:00:00,15.752883588,0.337059313494,0.0,0.0,5.48122459637,1.0115996781,6.11949906833,6.11949906833
 04/26  04:00:00,15.8499925853,0.434168310883,0.0,0.0,5.48122459637,1.0115996781,7.88896229304,7.88896229304
 04/26  05:00:00,16.3057883725,0.88996409804,0.0,0.0,5.48122459637,1.0115996781,16.5489615097,16.5489615097
 04/26  06:00:00,21.367543402,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,35.2902878176,35.2902878176
 04/26  07:00:00,35.9089492368,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,25.7388245173,25.7388245173
 04/26  08:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,13.7082620013,13.7082620013
 04/26  09:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,8.01444424044,8.01444424044
 04/26  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,6.0661522077,6.0661522077
 04/26  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,4.2447757157,4.2447757157
 04/26  12:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,3.05774278513,3.05774278513
 04/26  13:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,1.20154335961,1.20154335961
 04/26  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0872106374328,0.0872106374328
 04/26  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/26  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/26  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/26  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  23:00:00,16.5659524976,1.1501282231,0.0,0.0,5.48122459637,1.0115996781,21.2037054831,21.2037054831
 04/26  24:00:00,16.6839558068,1.26813153235,0.0,0.0,5.48122459637,1.0115996781,23.6667667108,23.6667667108
 04/27  01:00:00,17.5526763497,2.1368520752,0.0,0.0,5.48122459637,1.0115996781,39.8197571681,39.8197571681
 04/27  02:00:00,17.2599445734,1.84412029891,0.0,0.0,5.48122459637,1.0115996781,34.5549240241,34.5549240241
 04/27  03:00:00,18.1587584796,2.7429342051,0.0,0.0,5.48122459637,1.0115996781,51.2430083001,51.2430083001
 04/27  04:00:00,17.6309235241,2.21509924963,0.0,0.0,5.48122459637,1.0115996781,41.5511136936,41.5511136936
 04/27  05:00:00,18.6339956795,3.21817140504,0.0,0.0,5.48122459637,1.0115996781,60.2866678753,60.2866678753
 04/27  06:00:00,19.8803767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,82.2301549622,82.2301549622
 04/27  07:00:00,35.9089492368,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,60.0830491049,60.0830491049
 04/27  08:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,34.7592105019,34.7592105019
 04/27  09:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,12.7044075692,12.7044075692
 04/27  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,6.97083339421,6.97083339421
 04/27  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,4.62711360941,4.62711360941
 04/27  12:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,3.36085772853,3.36085772853
 04/27  13:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,1.55125142628,1.55125142628
 04/27  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.236886769972,0.236886769972
 04/27  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/27  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/27  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/27  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  23:00:00,15.6683555747,0.252531300246,0.0,0.0,5.48122459637,1.0115996781,4.63247950531,4.63247950531
 04/27  24:00:00,15.8317071469,0.415882872389,0.0,0.0,5.48122459637,1.0115996781,7.61598637827,7.61598637827
 04/28  01:00:00,16.0619680877,0.646143813203,0.0,0.0,5.48122459637,1.0115996781,11.9558154014,11.9558154014
 04/28  02:00:00,16.1406727813,0.724848506787,0.0,0.0,5.48122459637,1.0115996781,13.6483513713,13.6483513713
 04/28  03:00:00,16.2982916535,0.882467379083,0.0,0.0,5.48122459637,1.0115996781,16.4353600005,16.4353600005
 04/28  04:00:00,16.4257609228,1.00993664837,0.0,0.0,5.48122459637,1.0115996781,19.0283077822,19.0283077822
 04/28  05:00:00,16.57816008,1.16233580553,0.0,0.0,5.48122459637,1.0115996781,21.6200554591,21.6200554591
 04/28  06:00:00,19.8803767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,33.9494777552,33.9494777552
 04/28  07:00:00,35.9089492368,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,17.4614482387,17.4614482387
 04/28  08:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,9.16113034809,9.16113034809
 04/28  09:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,6.257875282,6.257875282
 04/28  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,3.89027134694,3.89027134694
 04/28  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,1.90171922525,1.90171922525
 04/28  12:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,0.641739232024,0.641739232024
 04/28  13:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/28  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/28  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/28  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/28  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/28  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/28  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/28  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/28  23:00:00,15.6123867863,0.196562511841,0.0,0.0,5.48122459637,1.0115996781,3.62628950989,3.62628950989
 04/28  24:00:00,16.0791996676,0.663375393111,0.0,0.0,5.48122459637,1.0115996781,12.3107175221,12.3107175221
 04/29  01:00:00,16.3368166969,0.920992422441,0.0,0.0,5.48122459637,1.0115996781,17.189217611,17.189217611
 04/29  02:00:00,17.0458722012,1.63004792676,0.0,0.0,5.48122459637,1.0115996781,30.5365612525,30.5365612525
 04/29  03:00:00,16.7968843047,1.38106003027,0.0,0.0,5.48122459637,1.0115996781,25.8340948571,25.8340948571
 04/29  04:00:00,17.4300301756,2.01420590111,0.0,0.0,5.48122459637,1.0115996781,37.7560040112,37.7560040112
 04/29  05:00:00,16.9355115847,1.51968731023,0.0,0.0,5.48122459637,1.0115996781,28.4437587174,28.4437587174
 04/29  06:00:00,12.9630188263,2.00869455183,0.0,0.0,5.48122459637,1.0115996781,37.6809989581,37.6809989581
 04/29  07:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,43.6000452136,43.6000452136
 04/29  08:00:00,16.4304764134,8.92605246082,0.0,0.0,5.48122459637,2.0231993562,34.6144984935,34.6144984935
 04/29  09:00:00,26.1273902045,8.92605246082,0.0,0.0,13.1549390313,4.04639871239,25.8418344978,25.8418344978
 04/29  10:00:00,26.1273902045,8.92605246082,0.0,0.0,13.1549390313,4.04639871239,18.2851017883,18.2851017883
 04/29  11:00:00,26.1273902045,8.92605246082,0.0,0.0,13.1549390313,4.04639871239,11.7258467431,11.7258467431
 04/29  12:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,9.98939862584,9.98939862584
 04/29  13:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,8.94960358233,8.94960358233
 04/29  14:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,9.01168808329,9.01168808329
 04/29  15:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,9.6308655695,9.6308655695
 04/29  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  18:00:00,6.70916085812,0.216336583656,0.0,0.0,5.48122459637,1.0115996781,3.96902739467,3.96902739467
 04/29  19:00:00,6.87221455244,0.379390277977,0.0,0.0,5.48122459637,1.0115996781,6.94379954046,6.94379954046
 04/29  20:00:00,14.7235734281,0.794915820289,0.0,0.0,5.48122459637,1.0115996781,14.7873266034,14.7873266034
 04/29  21:00:00,17.3925547427,1.97673046825,0.0,0.0,5.48122459637,1.0115996781,36.9660458526,36.9660458526
 04/29  22:00:00,17.2479799503,1.83215567581,0.0,0.0,5.48122459637,1.0115996781,34.246106142,34.246106142
 04/29  23:00:00,18.0346107744,2.61878649989,0.0,0.0,5.48122459637,1.0115996781,49.067527308,49.067527308
 04/29  24:00:00,17.4162288328,2.00040455833,0.0,0.0,5.48122459637,1.0115996781,37.3983977807,37.3983977807
 04/30  01:00:00,18.1814892413,2.76566496688,0.0,0.0,5.48122459637,1.0115996781,51.8451814665,51.8451814665
 04/30  02:00:00,17.5522259729,2.1364016984,0.0,0.0,5.48122459637,1.0115996781,39.9756542136,39.9756542136
 04/30  03:00:00,18.4635636091,3.04773933462,0.0,0.0,5.48122459637,1.0115996781,57.2103868202,57.2103868202
 04/30  04:00:00,17.798282753,2.38245847853,0.0,0.0,5.48122459637,1.0115996781,44.6289403872,44.6289403872
 04/30  05:00:00,18.730868402,3.31504412751,0.0,0.0,5.48122459637,1.0115996781,62.3017169632,62.3017169632
 04/30  06:00:00,13.4649892129,2.51066493843,0.0,0.0,5.48122459637,1.0115996781,47.0539685298,47.0539685298
 04/30  07:00:00,9.71851174814,3.22568747368,0.0,0.0,5.48122459637,1.0115996781,60.6026969796,60.6026969796
 04/30  08:00:00,8.49069411692,1.99786984246,0.0,0.0,5.48122459637,1.0115996781,37.3978562035,37.3978562035
 04/30  09:00:00,8.47200998144,1.97918570697,0.0,0.0,5.48122459637,1.0115996781,37.1401434459,37.1401434459
 04/30  10:00:00,7.4438479068,0.951023632338,0.0,0.0,5.48122459637,1.0115996781,17.8626083993,17.8626083993
 04/30  11:00:00,6.90860541116,0.415781136694,0.0,0.0,5.48122459637,1.0115996781,7.90320085152,7.90320085152
 04/30  12:00:00,6.51020936519,0.0173850907303,0.0,0.0,5.48122459637,1.0115996781,0.454066062288,0.454066062288
 04/30  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  20:00:00,13.9477030389,0.0190454310638,0.0,0.0,5.48122459637,1.0115996781,0.497431047204,0.497431047204
 04/30  21:00:00,15.7976765021,0.381852227596,0.0,0.0,5.48122459637,1.0115996781,7.33860063489,7.33860063489
 04/30  22:00:00,16.1399116204,0.724087345929,0.0,0.0,5.48122459637,1.0115996781,13.6599477323,13.6599477323
 04/30  23:00:00,16.2709230673,0.855098792871,0.0,0.0,5.48122459637,1.0115996781,16.2337068934,16.2337068934
 04/30  24:00:00,16.3074108291,0.891586554685,0.0,0.0,5.48122459637,1.0115996781,16.8637987092,16.8637987092
 05/01  01:00:00,16.4949310166,1.07910674213,0.0,0.0,5.48122459637,1.0115996781,20.3922400891,20.3922400891
 05/01  02:00:00,16.4416596664,1.02583539193,0.0,0.0,5.48122459637,1.0115996781,19.3198782821,19.3198782821
 05/01  03:00:00,16.5418842157,1.12605994128,0.0,0.0,5.48122459637,1.0115996781,21.2579500824,21.2579500824
 05/01  04:00:00,16.4555481499,1.03972387541,0.0,0.0,5.48122459637,1.0115996781,19.5529295132,19.5529295132
 05/01  05:00:00,16.5155997305,1.09977545604,0.0,0.0,5.48122459637,1.0115996781,20.7119719856,20.7119719856
 05/01  06:00:00,19.8803767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,35.4311277997,35.4311277997
 05/01  07:00:00,35.9089492368,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,27.1815966289,27.1815966289
 05/01  08:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,14.8339383213,14.8339383213
 05/01  09:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,8.29549427802,8.29549427802
 05/01  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,6.87349133105,6.87349133105
 05/01  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,5.73586766415,5.73586766415
 05/01  12:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,6.03691753298,6.03691753298
 05/01  13:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,5.314337023,5.314337023
 05/01  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,2.88214296366,2.88214296366
 05/01  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.909284716451,0.909284716451
 05/01  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.191798076292,0.191798076292
 05/01  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/01  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  22:00:00,15.6213870709,0.205562796452,0.0,0.0,5.48122459637,1.0115996781,3.77138062652,3.77138062652
 05/01  23:00:00,16.1190990272,0.703274752698,0.0,0.0,5.48122459637,1.0115996781,12.7859597579,12.7859597579
 05/01  24:00:00,16.2941236178,0.878299343291,0.0,0.0,5.48122459637,1.0115996781,15.9004398529,15.9004398529
 05/02  01:00:00,16.9652452641,1.54942098966,0.0,0.0,5.48122459637,1.0115996781,28.5468997385,28.5468997385
 05/02  02:00:00,16.7871686402,1.37134436573,0.0,0.0,5.48122459637,1.0115996781,25.3575073329,25.3575073329
 05/02  03:00:00,17.5354384583,2.11961418388,0.0,0.0,5.48122459637,1.0115996781,39.3484576553,39.3484576553
 05/02  04:00:00,17.1233582836,1.70753400917,0.0,0.0,5.48122459637,1.0115996781,31.6804469978,31.6804469978
 05/02  05:00:00,17.8353563698,2.41953209532,0.0,0.0,5.48122459637,1.0115996781,45.0443677013,45.0443677013
 05/02  06:00:00,19.8803767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,58.2747839975,58.2747839975
 05/02  07:00:00,35.9089492368,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,39.1366949517,39.1366949517
 05/02  08:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,19.382043276,19.382043276
 05/02  09:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,6.78075959216,6.78075959216
 05/02  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,3.76574840017,3.76574840017
 05/02  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,1.88458619007,1.88458619007
 05/02  12:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,1.2566117758,1.2566117758
 05/02  13:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0311006461356,0.0311006461356
 05/02  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/02  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/02  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/02  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/02  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  06:00:00,19.8803767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,15.5291718617,15.5291718617
 05/03  07:00:00,35.9089492368,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,9.08976584816,9.08976584816
 05/03  08:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,6.37531510559,6.37531510559
 05/03  09:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,5.17761817311,5.17761817311
 05/03  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,4.51111899085,4.51111899085
 05/03  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,3.33040614529,3.33040614529
 05/03  12:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,3.86478384828,3.86478384828
 05/03  13:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,3.44794451102,3.44794451102
 05/03  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,2.71913740738,2.71913740738
 05/03  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,2.93885493479,2.93885493479
 05/03  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,3.27226099023,3.27226099023
 05/03  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/03  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  03:00:00,15.6862442555,0.270419981,0.0,0.0,5.48122459637,1.0115996781,4.95466702654,4.95466702654
 05/04  04:00:00,15.5827013265,0.166877052078,0.0,0.0,5.48122459637,1.0115996781,3.07950104663,3.07950104663
 05/04  05:00:00,15.5230287635,0.107204489065,0.0,0.0,5.48122459637,1.0115996781,1.94061726444,1.94061726444
 05/04  06:00:00,19.8803767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,15.2656013157,15.2656013157
 05/04  07:00:00,35.9089492368,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,8.62524817989,8.62524817989
 05/04  08:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,6.02420598183,6.02420598183
 05/04  09:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,4.24074394284,4.24074394284
 05/04  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,3.16260836931,3.16260836931
 05/04  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,2.10774484706,2.10774484706
 05/04  12:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,1.69244677402,1.69244677402
 05/04  13:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.718434955084,0.718434955084
 05/04  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.397416328356,0.397416328356
 05/04  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/04  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/04  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/04  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  03:00:00,15.6186582693,0.20283399486,0.0,0.0,5.48122459637,1.0115996781,3.7377161288,3.7377161288
 05/05  04:00:00,15.8350880074,0.419263732905,0.0,0.0,5.48122459637,1.0115996781,7.66174278888,7.66174278888
 05/05  05:00:00,16.0020773044,0.586253029902,0.0,0.0,5.48122459637,1.0115996781,10.6802001888,10.6802001888
 05/05  06:00:00,18.3932100686,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,25.0588303914,25.0588303914
 05/05  07:00:00,35.9089492368,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,10.3867357526,10.3867357526
 05/05  08:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,5.82056965049,5.82056965049
 05/05  09:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,2.85426600567,2.85426600567
 05/05  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.45335143073,0.45335143073
 05/05  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/05  12:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/05  13:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/05  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/05  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/05  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/05  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/05  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  07:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,8.79536111921,8.79536111921
 05/06  08:00:00,16.4304764134,8.92605246082,0.0,0.0,5.48122459637,2.0231993562,5.82826255093,5.82826255093
 05/06  09:00:00,26.1273902045,8.92605246082,0.0,0.0,13.1549390313,4.04639871239,4.21846326343,4.21846326343
 05/06  10:00:00,26.1273902045,8.92605246082,0.0,0.0,13.1549390313,4.04639871239,3.54675388073,3.54675388073
 05/06  11:00:00,26.1273902045,8.92605246082,0.0,0.0,13.1549390313,4.04639871239,3.0476697447,3.0476697447
 05/06  12:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,3.14038311035,3.14038311035
 05/06  13:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,2.55514055077,2.55514055077
 05/06  14:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,1.525725412,1.525725412
 05/06  15:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,1.00485797547,1.00485797547
 05/06  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  06:00:00,18.3932100686,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,8.15264266366,8.15264266366
 05/08  07:00:00,35.9089492368,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,4.59147104646,4.59147104646
 05/08  08:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,2.22915379919,2.22915379919
 05/08  09:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.609206389939,0.609206389939
 05/08  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/08  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/08  12:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/08  13:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/08  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/08  15:00:00,67.4296701836,8.92605246082,0.0681992526109,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/08  16:00:00,67.4740541897,8.92605246082,0.112583258716,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/08  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/08  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  06:00:00,18.3932100686,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,8.31818267341,8.31818267341
 05/09  07:00:00,35.9089492368,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,5.16482049238,5.16482049238
 05/09  08:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,2.75100937979,2.75100937979
 05/09  09:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.992235904227,0.992235904227
 05/09  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0349632239374,0.0349632239374
 05/09  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/09  12:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/09  13:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/09  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/09  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/09  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/09  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/09  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  06:00:00,18.3932100686,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,10.5321418504,10.5321418504
 05/10  07:00:00,35.9089492368,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,6.59036278277,6.59036278277
 05/10  08:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,4.46359955558,4.46359955558
 05/10  09:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,2.97250067849,2.97250067849
 05/10  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,2.03196889791,2.03196889791
 05/10  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,1.23177431237,1.23177431237
 05/10  12:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,0.82762652515,0.82762652515
 05/10  13:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/10  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/10  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/10  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/10  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/10  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  06:00:00,18.3932100686,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,15.3635033177,15.3635033177
 05/11  07:00:00,35.9089492368,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,8.40315818709,8.40315818709
 05/11  08:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,5.44264756007,5.44264756007
 05/11  09:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,3.16376914361,3.16376914361
 05/11  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,1.33937819062,1.33937819062
 05/11  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0130383305241,0.0130383305241
 05/11  12:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/11  13:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/11  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/11  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/11  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/11  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/11  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  06:00:00,18.3932100686,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,10.9461811617,10.9461811617
 05/12  07:00:00,35.9089492368,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,7.32646703021,7.32646703021
 05/12  08:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,4.99666004103,4.99666004103
 05/12  09:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,4.05171781259,4.05171781259
 05/12  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,3.51605754807,3.51605754807
 05/12  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,2.33282887519,2.33282887519
 05/12  12:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,2.27277304327,2.27277304327
 05/12  13:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,1.51801480742,1.51801480742
 05/12  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.669732031002,0.669732031002
 05/12  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.043274626989,0.043274626989
 05/12  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/12  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/12  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  07:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,6.64756363203,6.64756363203
 05/13  08:00:00,16.4304764134,8.92605246082,0.0,0.0,5.48122459637,2.0231993562,3.72855556463,3.72855556463
 05/13  09:00:00,26.1273902045,8.92605246082,0.0,0.0,13.1549390313,4.04639871239,1.58605266942,1.58605266942
 05/13  10:00:00,26.1273902045,8.92605246082,0.0,0.0,13.1549390313,4.04639871239,0.124843473226,0.124843473226
 05/13  11:00:00,26.1273902045,8.92605246082,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 05/13  12:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  13:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  14:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  15:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  06:00:00,16.906043402,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,13.6765489779,13.6765489779
 05/15  07:00:00,35.9089492368,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,7.9517601724,7.9517601724
 05/15  08:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,4.09462665177,4.09462665177
 05/15  09:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.822261267785,0.822261267785
 05/15  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/15  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/15  12:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/15  13:00:00,67.39989245,8.92605246082,0.0384215189546,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/15  14:00:00,67.7661169152,8.92605246082,0.404645984158,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/15  15:00:00,68.0836667648,8.92605246082,0.722195833773,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/15  16:00:00,68.2217476518,8.92605246082,0.860276720791,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/15  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/15  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  06:00:00,16.906043402,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.97609104949,0.97609104949
 05/16  07:00:00,35.9089492368,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 05/16  08:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 05/16  09:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/16  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/16  11:00:00,67.7008897035,8.92605246082,0.339418772498,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/16  12:00:00,61.7134280724,8.92605246082,0.844781415883,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/16  13:00:00,68.5564628113,8.92605246082,1.1949918803,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/16  14:00:00,68.5002356676,8.92605246082,1.13876473658,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/16  15:00:00,68.3576620158,8.92605246082,0.996191084778,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/16  16:00:00,68.1251343165,8.92605246082,0.763663385497,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/16  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/16  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  06:00:00,16.906043402,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,6.30026742025,6.30026742025
 05/17  07:00:00,35.9089492368,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,4.41006032395,4.41006032395
 05/17  08:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,2.85542559413,2.85542559413
 05/17  09:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,1.98125178224,1.98125178224
 05/17  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,1.55519975498,1.55519975498
 05/17  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.956386863119,0.956386863119
 05/17  12:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,0.813044036127,0.813044036127
