Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 06/09  11:00:00,67.4017661338,8.92605246082,0.0402952028049,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  12:00:00,60.9728513364,8.92605246082,0.104204679852,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/09  13:00:00,67.6915737706,8.92605246082,0.330102839617,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  14:00:00,67.8357478591,8.92605246082,0.474276928071,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  15:00:00,67.933512394,8.92605246082,0.572041462957,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  16:00:00,67.9273092818,8.92605246082,0.565838350776,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/09  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  07:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,1.90849070651,1.90849070651
 06/10  08:00:00,16.4304764134,8.92605246082,0.0,0.0,5.48122459637,2.0231993562,0.0456440842573,0.0456440842573
 06/10  09:00:00,26.1273902045,8.92605246082,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/10  10:00:00,26.1273902045,8.92605246082,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/10  11:00:00,26.1273902045,8.92605246082,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/10  12:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  13:00:00,15.424577561,8.92605246082,0.0057008256981,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  14:00:00,15.7039107821,8.92605246082,0.285034046797,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  15:00:00,15.9947883002,8.92605246082,0.575911564879,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  06:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  07:00:00,35.9089492368,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/12  08:00:00,55.8080446284,8.92605246082,0.420622568191,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/12  09:00:00,68.5513606944,8.92605246082,1.18988976339,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  10:00:00,70.7612348374,8.92605246082,3.39976390642,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  11:00:00,75.3837093069,8.92605246082,8.02223837589,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  12:00:00,71.6004420028,8.92605246082,10.7317953463,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/12  13:00:00,81.3310866196,8.92605246082,13.9696156886,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  14:00:00,83.1868133364,8.92605246082,15.8253424054,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  15:00:00,84.1057729191,8.92605246082,16.7443019881,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  16:00:00,84.3607841167,8.92605246082,16.9993131857,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  17:00:00,29.9130642124,1.94359330978,7.47939840114,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/12  18:00:00,12.9856661394,1.35131659121,5.14152527368,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  19:00:00,13.7922993344,1.54031244046,5.75916261943,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  20:00:00,11.6779365539,0.478470449179,1.7323084969,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  21:00:00,15.4225400801,0.00147549089262,0.00524031477382,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  06:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  07:00:00,35.9089492368,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/13  08:00:00,55.7309825254,8.92605246082,0.343560465254,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/13  09:00:00,68.3950613325,8.92605246082,1.03359040151,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  10:00:00,68.7787277076,8.92605246082,1.41725677661,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  11:00:00,73.3123621646,8.92605246082,5.95089123357,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  12:00:00,71.210883735,8.92605246082,10.3422370784,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/13  13:00:00,81.630126254,8.92605246082,14.268655323,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  14:00:00,83.8859376239,8.92605246082,16.5244666929,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  15:00:00,86.412389258,8.92605246082,19.050918327,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  16:00:00,87.5519871366,8.92605246082,20.1905162055,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  17:00:00,31.660327005,2.16685979003,9.00339471352,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/13  18:00:00,14.5075127767,1.58175278918,6.43293571306,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  19:00:00,16.313101911,1.99798204935,7.8222955872,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  20:00:00,13.4382812132,0.836930295126,3.13419331025,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  06:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  07:00:00,36.7903806463,8.92605246082,0.881431409562,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/14  08:00:00,57.0876957478,8.92605246082,1.70027368761,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/14  09:00:00,72.4760339933,8.92605246082,5.11456306229,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  10:00:00,75.2078756301,8.92605246082,7.84640469913,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  11:00:00,78.6769879297,8.92605246082,11.3155169987,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  12:00:00,74.8910788437,8.92605246082,14.0224321872,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/14  13:00:00,84.5655858247,8.92605246082,17.2041148937,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  14:00:00,86.0707283852,8.92605246082,18.7092574542,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  15:00:00,87.0405195739,8.92605246082,19.6790486429,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  16:00:00,87.1221709811,8.92605246082,19.7607000501,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  17:00:00,32.0927450171,2.3472062384,9.25546627721,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/14  18:00:00,15.1990920386,1.7770068042,6.92926095996,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  19:00:00,17.1719401616,2.22330949508,8.45580639202,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  20:00:00,14.2358528566,1.0202911547,3.74840409413,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  06:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  07:00:00,36.5393269828,8.92605246082,0.630377746052,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/15  08:00:00,56.4887314169,8.92605246082,1.10130935674,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/15  09:00:00,69.7478835893,8.92605246082,2.38641265826,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  10:00:00,73.189403323,8.92605246082,5.827932392,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  11:00:00,76.3838232924,8.92605246082,9.02235236138,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  12:00:00,71.8087708079,8.92605246082,10.9401241514,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/15  13:00:00,80.7180701235,8.92605246082,13.3565991925,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  14:00:00,82.492602172,8.92605246082,15.1311312409,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  15:00:00,82.8059065007,8.92605246082,15.4444355697,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  16:00:00,83.6296839778,8.92605246082,16.2682130468,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  17:00:00,29.7690501521,1.94828882273,7.33068882788,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/15  18:00:00,12.4655522783,1.27774425973,4.69498374415,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  19:00:00,10.328612629,0.838269843025,2.99751851148,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  06:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  07:00:00,36.5331955563,8.92605246082,0.624246319497,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/16  08:00:00,56.6197196433,8.92605246082,1.23229758315,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/16  09:00:00,69.8926641526,8.92605246082,2.53119322157,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  10:00:00,73.0090188268,8.92605246082,5.64754789575,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  11:00:00,76.7298007933,8.92605246082,9.36832986225,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  12:00:00,73.5322231835,8.92605246082,12.663576527,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/16  13:00:00,81.996309617,8.92605246082,14.634838686,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  14:00:00,82.8538041362,8.92605246082,15.4923332052,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  15:00:00,83.5528782785,8.92605246082,16.1914073475,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  16:00:00,83.7503795102,8.92605246082,16.3889085792,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  17:00:00,29.0058870541,1.77927323021,6.73654132237,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/16  18:00:00,11.7635007003,1.11493120575,4.15574522004,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  19:00:00,8.92501601383,0.519305791104,1.91288594826,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  07:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  08:00:00,17.151188732,8.92605246082,0.720712318576,0.0,5.48122459637,2.0231993562,0.0,0.0
 06/17  09:00:00,27.1448361465,8.92605246082,1.017445942,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/17  10:00:00,28.5032849177,8.92605246082,2.3758947132,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/17  11:00:00,33.5533275658,8.92605246082,7.42593736127,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/17  12:00:00,26.2554060089,8.92605246082,10.8365292737,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  13:00:00,28.9155253327,8.92605246082,13.4966485974,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  14:00:00,30.9251365738,8.92605246082,15.5062598385,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  15:00:00,31.5063659338,8.92605246082,16.0874891986,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  16:00:00,18.0475683045,2.32047083038,9.23427319968,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  17:00:00,16.284000041,1.96024494914,7.83093081742,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  18:00:00,19.1748040984,2.56728307913,10.1146967448,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  19:00:00,13.7804777126,1.51251660083,5.77513683732,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  20:00:00,12.5500322266,0.664033216254,2.41884140256,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  12:00:00,8.75825067801,0.453598325281,1.81182807826,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  13:00:00,14.6058796481,1.61841541667,6.49463995694,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  14:00:00,16.8306596379,2.06129625662,8.27653910677,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  15:00:00,18.9602415323,2.47633400381,9.99108325401,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  16:00:00,19.1971996717,2.50253812967,10.2018372675,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  17:00:00,18.6123835399,2.43810602043,9.68145324497,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  18:00:00,16.9296827726,2.12270922576,8.31414927236,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  19:00:00,15.7123317964,1.90048185669,7.31902566523,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  20:00:00,12.335902014,0.621200118596,2.2475442876,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  06:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  07:00:00,35.9264449196,8.92605246082,0.0174956828098,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/19  08:00:00,56.2533876,8.92605246082,0.865965539825,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/19  09:00:00,69.3777603295,8.92605246082,2.01628939854,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  10:00:00,74.4126555891,8.92605246082,7.05118465805,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  11:00:00,79.3584647906,8.92605246082,11.9969938596,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  12:00:00,76.2510748221,8.92605246082,15.3824281656,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/19  13:00:00,85.4138433685,8.92605246082,18.0523724375,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  14:00:00,87.1958047601,8.92605246082,19.8343338291,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  15:00:00,88.8094579,8.92605246082,21.447986969,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  16:00:00,89.4815862365,8.92605246082,22.1201153055,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  17:00:00,34.5179724917,2.80749695064,11.2204030396,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/19  18:00:00,16.1496772342,1.96154607461,7.69530688515,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  19:00:00,16.3239472865,2.04603060728,7.78509240472,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  20:00:00,11.2561962428,0.70558320593,2.57062209573,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  06:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  07:00:00,36.1385391428,8.92605246082,0.229589906055,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/20  08:00:00,56.5325258031,8.92605246082,1.14510374293,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/20  09:00:00,70.1800829145,8.92605246082,2.81861198351,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  10:00:00,75.5823425769,8.92605246082,8.22087164589,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  11:00:00,79.9610713763,8.92605246082,12.5996004453,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  12:00:00,76.5385153946,8.92605246082,15.6698687381,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/20  13:00:00,86.5873781729,8.92605246082,19.2259072419,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  14:00:00,89.1258135776,8.92605246082,21.7643426466,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  15:00:00,89.7033162795,8.92605246082,22.3418453485,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  16:00:00,89.3602898101,8.92605246082,21.9988188791,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  17:00:00,33.2600900975,2.4975369,10.272480696,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/20  18:00:00,16.1668269196,1.94426645051,7.72973619458,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  19:00:00,18.8116224645,2.53843174424,9.78036644579,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  20:00:00,13.7914041137,1.23598974767,4.57542342491,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  06:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  07:00:00,36.1846168642,8.92605246082,0.275667627379,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/21  08:00:00,56.1252786444,8.92605246082,0.73785658425,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/21  09:00:00,68.5366802541,8.92605246082,1.17520932308,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  10:00:00,69.940419201,8.92605246082,2.57894826999,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  11:00:00,75.0950656964,8.92605246082,7.73359476539,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  12:00:00,72.3386425814,8.92605246082,11.4699959248,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/21  13:00:00,81.9931592065,8.92605246082,14.6316882755,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  14:00:00,84.1988277524,8.92605246082,16.8373568214,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  15:00:00,85.867433107,8.92605246082,18.505962176,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  16:00:00,86.8119903751,8.92605246082,19.4505194441,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  17:00:00,31.1536211944,2.12502271635,8.53852597658,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/21  18:00:00,12.6731981128,1.27097601043,4.90939782788,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  19:00:00,8.56936848026,0.458830650729,1.61771355507,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  06:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  07:00:00,35.9089492368,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/22  08:00:00,55.6237311121,8.92605246082,0.23630905197,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/22  09:00:00,68.0705970787,8.92605246082,0.709126147669,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  10:00:00,68.3968292658,8.92605246082,1.03535833476,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  11:00:00,69.0203928252,8.92605246082,1.65892189423,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  12:00:00,63.1382020784,8.92605246082,2.26955542191,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/22  13:00:00,69.2318450019,8.92605246082,1.87037407094,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  14:00:00,73.551862987,8.92605246082,6.19039205601,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  15:00:00,79.1409067676,8.92605246082,11.7794358366,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  16:00:00,82.3027837677,8.92605246082,14.9413128367,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  17:00:00,27.9555409282,1.52666623676,5.93880218998,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/22  18:00:00,12.9979681201,1.34395963943,5.16118420622,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  19:00:00,11.3778351793,1.01934900689,3.8656618979,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  06:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  07:00:00,35.9089492368,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/23  08:00:00,55.9515219085,8.92605246082,0.5640998483,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/23  09:00:00,68.3622221522,8.92605246082,1.00075122122,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  10:00:00,68.4419699986,8.92605246082,1.08049906764,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  11:00:00,68.4655667622,8.92605246082,1.10409583117,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  12:00:00,61.8726739074,8.92605246082,1.00402725084,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/23  13:00:00,68.9660252924,8.92605246082,1.60455436142,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  14:00:00,70.5320603323,8.92605246082,3.17058940128,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  15:00:00,71.7065166979,8.92605246082,4.34504576693,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  16:00:00,72.0424759001,8.92605246082,4.68100496911,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/23  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  07:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.132083150316,0.132083150316
 06/24  08:00:00,16.4304764134,8.92605246082,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 06/24  09:00:00,26.1273902045,8.92605246082,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/24  10:00:00,26.3112851668,8.92605246082,0.183894962314,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/24  11:00:00,26.9079463862,8.92605246082,0.78055618167,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/24  12:00:00,17.7816027391,8.92605246082,2.36272600384,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  13:00:00,20.472937528,8.92605246082,5.05406079273,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  14:00:00,22.2885596724,8.92605246082,6.86968293709,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  15:00:00,23.9936868395,8.92605246082,8.57481010422,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  16:00:00,10.2105772442,0.776353646093,2.94139932361,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  17:00:00,14.6680511234,1.70794749843,6.46727935048,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  18:00:00,12.3431629223,1.22946322579,4.62087542208,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  19:00:00,12.196680139,1.2093712745,4.49448459008,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  20:00:00,8.8598097491,0.19116147626,0.688657331708,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  13:00:00,13.6124828983,1.36472552881,5.75493309502,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  14:00:00,19.1923648013,2.38267089924,10.3168696276,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  15:00:00,20.9623151232,2.66930213925,11.8001887095,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  16:00:00,20.0417406327,2.54615536999,11.0027609882,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  17:00:00,17.4186316224,2.11457766391,8.81122968406,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  18:00:00,18.0599668231,2.24285367606,9.32428887261,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  19:00:00,16.1932896118,1.94321968583,7.75724565156,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  20:00:00,12.8291443215,1.01972982567,3.82942355474,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  21:00:00,15.7352938591,0.0686749911668,0.250794593425,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  06:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  07:00:00,35.9089492368,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/26  08:00:00,55.6240785507,8.92605246082,0.23665649049,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/26  09:00:00,68.0953573585,8.92605246082,0.733886427529,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  10:00:00,68.2975855588,8.92605246082,0.936114627818,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  11:00:00,69.9279672328,8.92605246082,2.56649630177,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  12:00:00,66.2034621857,8.92605246082,5.3348155292,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/26  13:00:00,74.9294900563,8.92605246082,7.56801912529,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  14:00:00,76.7543048171,8.92605246082,9.39283388608,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  15:00:00,78.471112084,8.92605246082,11.109641153,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  16:00:00,79.2802591102,8.92605246082,11.9187881792,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  17:00:00,26.6992637824,1.35256972484,4.8566215561,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/26  18:00:00,12.6309141625,1.3371690003,4.80092088777,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  19:00:00,9.71034574317,0.71045603567,2.50706543303,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  20:00:00,9.74005819729,0.400350547352,1.35971670881,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  06:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  07:00:00,35.9089492368,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/27  08:00:00,55.4418438625,8.92605246082,0.0544218023174,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/27  09:00:00,68.0509696258,8.92605246082,0.689498694803,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  10:00:00,68.5260457719,8.92605246082,1.16457484085,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  11:00:00,72.6912236892,8.92605246082,5.32975275824,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  12:00:00,71.1074525793,8.92605246082,10.2388059227,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/27  13:00:00,81.5575265962,8.92605246082,14.1960556652,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  14:00:00,83.8969751878,8.92605246082,16.5355042568,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  15:00:00,85.6448766,8.92605246082,18.283405669,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  16:00:00,86.2147704661,8.92605246082,18.8532995351,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  17:00:00,32.2422453785,2.4021564631,9.35001641389,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/27  18:00:00,14.9607696491,1.75488979435,6.71305558032,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  19:00:00,15.347003854,1.86866316357,6.98551641599,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  20:00:00,8.88864740644,0.195418869264,0.713237596049,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  06:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  07:00:00,35.9089492368,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/28  08:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/28  09:00:00,67.6661115367,8.92605246082,0.304640605701,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  10:00:00,68.1989707213,8.92605246082,0.837499790267,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  11:00:00,69.290688569,8.92605246082,1.92921763797,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  12:00:00,67.9624333009,8.92605246082,7.09378664434,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/28  13:00:00,78.873017143,8.92605246082,11.511546212,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  14:00:00,81.1849895519,8.92605246082,13.8235186209,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  15:00:00,82.7912424251,8.92605246082,15.4297714941,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  16:00:00,83.7393384195,8.92605246082,16.3778674885,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  17:00:00,30.5362865315,2.05776617246,7.98844785759,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/28  18:00:00,14.0736222649,1.56778809263,6.01300989783,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  19:00:00,15.0794187642,1.82020348336,6.76639100639,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  20:00:00,8.86127389124,0.193051567781,0.688231382328,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  06:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.196355222626,0.196355222626
 06/29  07:00:00,35.9089492368,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/29  08:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/29  09:00:00,67.9213632543,8.92605246082,0.559892323272,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  10:00:00,68.5957818911,8.92605246082,1.23431096006,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  11:00:00,73.1331777734,8.92605246082,5.77170684244,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  12:00:00,70.6106184168,8.92605246082,9.7419717603,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/29  13:00:00,80.6972760763,8.92605246082,13.3358051453,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  14:00:00,82.929845016,8.92605246082,15.568374085,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  15:00:00,84.1076942469,8.92605246082,16.7462233159,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  16:00:00,81.6267340271,8.92605246082,14.2652630961,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  17:00:00,27.1662150352,1.38535570932,5.29078682443,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/29  18:00:00,11.8419196293,1.12416022628,4.22493512859,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  19:00:00,8.8348404943,0.512540025239,1.8294761946,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  20:00:00,8.15924440518,0.0402663862528,0.138987077793,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  06:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  07:00:00,35.9089492368,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/30  08:00:00,55.6397214979,8.92605246082,0.252299437763,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/30  09:00:00,68.5315571528,8.92605246082,1.17008622182,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  10:00:00,71.0468792247,8.92605246082,3.68540829372,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  11:00:00,76.9582732517,8.92605246082,9.59680232069,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  12:00:00,73.5520998721,8.92605246082,12.6834532155,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/30  13:00:00,82.7038972404,8.92605246082,15.3424263094,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  14:00:00,84.7162993865,8.92605246082,17.3548284555,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  15:00:00,86.1755174091,8.92605246082,18.8140464781,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  16:00:00,87.1661008221,8.92605246082,19.8046298911,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  17:00:00,32.5938221834,2.4468203898,9.65692929213,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/30  18:00:00,15.0308760058,1.74257508307,6.79547664828,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  19:00:00,16.1150655603,1.98242228004,7.63981900576,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  20:00:00,11.2105493089,0.693566977327,2.53699139049,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  07:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  08:00:00,16.4304764134,8.92605246082,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 07/01  09:00:00,26.1273902045,8.92605246082,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/01  10:00:00,26.3904496367,8.92605246082,0.263059432211,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/01  11:00:00,26.7122915508,8.92605246082,0.58490134631,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/01  12:00:00,16.0941019393,8.92605246082,0.675225204003,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  13:00:00,17.3596898962,8.92605246082,1.9408131609,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  14:00:00,18.5549865709,8.92605246082,3.1361098356,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  15:00:00,18.6763387017,8.92605246082,3.25746196643,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
