Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 07/01  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  06:00:00,16.906043402,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  07:00:00,36.0281300562,8.92605246082,0.11918081944,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/03  08:00:00,56.1420871939,8.92605246082,0.754665133709,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/03  09:00:00,68.5092120421,8.92605246082,1.14774111108,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  10:00:00,69.1885533437,8.92605246082,1.82708241271,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  11:00:00,73.8065216893,8.92605246082,6.4450507583,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  12:00:00,72.0888608615,8.92605246082,11.2202142049,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/03  13:00:00,80.9519941979,8.92605246082,13.5905232669,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  14:00:00,82.3889551677,8.92605246082,15.0274842367,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  15:00:00,83.7643160887,8.92605246082,16.4028451577,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  16:00:00,84.3301538103,8.92605246082,16.9686828793,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  17:00:00,31.2408704188,2.30625498372,8.44454293358,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/03  18:00:00,14.3090279078,1.70016883347,6.11603479982,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  19:00:00,13.4114523469,1.52425207046,5.39437600199,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  20:00:00,9.31897192542,0.296892439364,1.04208854493,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  06:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  14:00:00,9.4943480857,0.647236476237,2.354287335,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  15:00:00,12.3283332417,1.26414638625,4.57136258103,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  16:00:00,12.4652559112,1.29488761402,4.67754402267,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  17:00:00,13.0090352664,1.41118358155,5.10502741039,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  18:00:00,12.3605679288,1.27913794141,4.5886057129,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  19:00:00,11.2353654605,1.05073627252,3.69180491349,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  20:00:00,8.52568989207,0.123235601564,0.422463349378,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  06:00:00,16.906043402,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  07:00:00,36.8993107346,8.92605246082,0.990361497855,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/05  08:00:00,57.0287709231,8.92605246082,1.64134886295,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/05  09:00:00,73.6727001979,8.92605246082,6.31122926687,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  10:00:00,77.6709588782,8.92605246082,10.3094879472,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  11:00:00,81.6064604979,8.92605246082,14.2449895669,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  12:00:00,78.8615249626,8.92605246082,17.992878306,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/05  13:00:00,88.8775112589,8.92605246082,21.5160403279,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  14:00:00,90.4244445646,8.92605246082,23.0629736336,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  15:00:00,91.4295502959,8.92605246082,24.0680793649,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  16:00:00,92.2709674518,8.92605246082,24.9094965208,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  17:00:00,37.9009192993,3.49130720918,13.9195395886,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/05  18:00:00,19.4700591004,2.64586224894,10.331372577,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  19:00:00,21.9106714037,3.19848282449,12.2193643047,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  20:00:00,15.503247988,1.60902966911,5.91422737772,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  21:00:00,17.9355487081,0.556423782564,1.96330065103,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  06:00:00,16.906043402,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  07:00:00,36.8405747255,8.92605246082,0.931625488717,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/06  08:00:00,57.2884359564,8.92605246082,1.90101389626,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/06  09:00:00,74.9053612863,8.92605246082,7.54389035531,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  10:00:00,78.3952530197,8.92605246082,11.0337820887,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  11:00:00,81.7453829875,8.92605246082,14.3839120565,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  12:00:00,78.6154768393,8.92605246082,17.7468301828,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/06  13:00:00,88.9665628613,8.92605246082,21.6050919303,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  14:00:00,90.4780608843,8.92605246082,23.1165899533,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  15:00:00,91.4249165057,8.92605246082,24.0634455747,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  16:00:00,91.5491353224,8.92605246082,24.1876643914,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  17:00:00,36.9275327857,3.30553137312,13.1319289111,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/06  18:00:00,19.1831458134,2.57096313039,10.1193584086,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  19:00:00,22.1859612957,3.24023804509,12.4528989761,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  20:00:00,15.652484578,1.64441823615,6.02807540073,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  21:00:00,18.1855997276,0.611847102253,2.1579283509,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  06:00:00,16.906043402,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  07:00:00,37.2189317253,8.92605246082,1.30998248852,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/07  08:00:00,59.219745428,8.92605246082,3.83232336784,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/07  09:00:00,76.0087809158,8.92605246082,8.64730998483,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  10:00:00,79.8621293523,8.92605246082,12.5006584213,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  11:00:00,84.0019760636,8.92605246082,16.6405051326,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  12:00:00,79.4886566635,8.92605246082,18.620010007,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/07  13:00:00,87.7574348171,8.92605246082,20.3959638861,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  14:00:00,89.5968125527,8.92605246082,22.2353416217,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  15:00:00,91.00016349,8.92605246082,23.638692559,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  16:00:00,90.8045267127,8.92605246082,23.4430557817,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  17:00:00,36.2422140612,3.22246260788,12.5296789518,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/07  18:00:00,18.0167086873,2.39672582183,9.12715859101,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  19:00:00,20.7540385253,3.00077800179,11.260436249,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  20:00:00,15.3803084645,1.59750609655,5.80281142682,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  21:00:00,18.1898851239,0.613108092124,2.16095275734,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  06:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  07:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  08:00:00,16.4304764134,8.92605246082,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 07/08  09:00:00,26.3322938555,8.92605246082,0.204903651025,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/08  10:00:00,26.5211726375,8.92605246082,0.393782433044,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/08  11:00:00,26.7280767152,8.92605246082,0.600686510673,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/08  12:00:00,16.446608441,8.92605246082,1.02773170568,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  13:00:00,18.6385109718,8.92605246082,3.21963423651,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  14:00:00,20.3330258079,8.92605246082,4.91414907262,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  15:00:00,21.8051108334,8.92605246082,6.38623409812,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  16:00:00,9.29022292484,0.629490396942,2.16790825343,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  17:00:00,12.1087884543,1.25828280409,4.35768137569,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  18:00:00,11.1217373394,1.04947837041,3.57943469456,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  19:00:00,9.74126748023,0.754251328068,2.49419187769,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  20:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  06:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  13:00:00,9.96001176223,0.747054353965,2.7201331338,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  14:00:00,14.9577279676,1.81733483455,6.64756885861,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  15:00:00,13.8706618786,1.56960455724,5.80823304694,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  16:00:00,17.8980520128,2.39419728933,9.011030449,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  17:00:00,15.3125141936,1.82532001856,6.99436990061,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  18:00:00,19.5670362146,2.69632222689,10.3778897132,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  19:00:00,15.6225903608,1.92977029881,7.19999578749,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  20:00:00,14.6952885419,1.47631674118,5.23898085956,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  21:00:00,16.1398493771,0.163520416681,0.560504685962,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  06:00:00,16.906043402,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  07:00:00,38.2151839296,8.92605246082,2.30623469286,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/10  08:00:00,62.9317001578,8.92605246082,7.54427809761,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/10  09:00:00,78.1868325499,8.92605246082,10.8253616189,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  10:00:00,80.6924547561,8.92605246082,13.3309838251,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  11:00:00,83.7259630593,8.92605246082,16.3644921283,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  12:00:00,79.8822709779,8.92605246082,19.0136243214,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/10  13:00:00,89.9129663903,8.92605246082,22.5514954593,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  14:00:00,93.9510650549,8.92605246082,26.5895941239,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  15:00:00,97.9103302736,8.92605246082,30.5488593426,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  16:00:00,99.4314477252,8.92605246082,32.0699767941,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  17:00:00,44.4349706121,4.51202061015,19.4328775004,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/10  18:00:00,25.1086620763,3.57494767711,15.0408901247,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  19:00:00,27.5184343313,4.21918064334,16.8064294135,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  20:00:00,19.8595281365,2.18429812952,8.20807239915,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  21:00:00,22.0180748725,1.43190706358,5.17034353446,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  22:00:00,16.6515695066,0.272155907028,0.963589325059,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  06:00:00,16.906043402,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  07:00:00,37.686470344,8.92605246082,1.7775211072,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/11  08:00:00,60.0854026379,8.92605246082,4.69798057776,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/11  09:00:00,75.7514681024,8.92605246082,8.38999717141,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  10:00:00,76.032656757,8.92605246082,8.67118582596,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  11:00:00,76.5068094558,8.92605246082,9.14533852482,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  12:00:00,71.040222045,8.92605246082,10.1715753884,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/11  13:00:00,82.486441642,8.92605246082,15.124970711,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  14:00:00,89.073615334,8.92605246082,21.712144403,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  15:00:00,94.1147450742,8.92605246082,26.7532741432,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  16:00:00,95.3938651532,8.92605246082,28.0323942222,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  17:00:00,39.9038563355,3.84937986392,15.5644039701,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/11  18:00:00,21.7856225285,3.03437474346,12.2584235106,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  19:00:00,25.3438645479,3.8138858445,15.0371544289,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  20:00:00,18.9795776579,1.99807186806,7.51434818207,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  21:00:00,19.360068807,0.851428311808,3.09281622069,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  22:00:00,17.4031740105,0.436891981933,1.55045775411,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  06:00:00,16.906043402,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  07:00:00,37.3227179466,8.92605246082,1.41376870983,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/12  08:00:00,57.8974864961,8.92605246082,2.51006443596,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/12  09:00:00,75.4335047683,8.92605246082,8.07203383732,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  10:00:00,78.3714762123,8.92605246082,11.0100052813,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  11:00:00,81.9524270609,8.92605246082,14.5909561299,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  12:00:00,78.2515775069,8.92605246082,17.3829308503,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/12  13:00:00,86.8856787302,8.92605246082,19.5242077992,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  14:00:00,87.9396808759,8.92605246082,20.5782099449,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  15:00:00,87.9913359515,8.92605246082,20.6298650205,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  16:00:00,86.221106317,8.92605246082,18.859635386,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  17:00:00,32.5053792196,2.54324766237,9.47205905577,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/12  18:00:00,15.4027890843,1.89341849692,7.01654631287,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  19:00:00,17.0317095912,2.29749326274,8.24139205395,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  20:00:00,13.9529227719,1.01315248289,3.47261268118,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  06:00:00,16.906043402,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  07:00:00,35.9646357875,8.92605246082,0.0556865507432,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/13  08:00:00,56.1783816288,8.92605246082,0.790959568604,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/13  09:00:00,68.9439288361,8.92605246082,1.58245790512,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  10:00:00,73.9779740856,8.92605246082,6.6165031546,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  11:00:00,78.6272353013,8.92605246082,11.2657643703,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  12:00:00,75.0954854267,8.92605246082,14.2268387702,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/13  13:00:00,84.2327366817,8.92605246082,16.8712657507,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  14:00:00,85.9278986486,8.92605246082,18.5664277176,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  15:00:00,88.0617289519,8.92605246082,20.7002580209,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  16:00:00,88.8796412459,8.92605246082,21.5181703149,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  17:00:00,35.1900418783,3.01509443735,11.6848749395,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/13  18:00:00,17.6081251885,2.29617507392,8.81912584013,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  19:00:00,20.1619830457,2.87596177475,10.7931969965,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  20:00:00,15.6605555699,1.35658244138,4.83681552073,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  06:00:00,16.906043402,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  07:00:00,36.1611019278,8.92605246082,0.252152691061,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/14  08:00:00,56.349727392,8.92605246082,0.962305331847,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/14  09:00:00,69.9966625437,8.92605246082,2.63519161267,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  10:00:00,75.675727119,8.92605246082,8.31425618804,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  11:00:00,81.0274248844,8.92605246082,13.6659539534,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  12:00:00,79.4075256454,8.92605246082,18.5388789888,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/14  13:00:00,90.1479387638,8.92605246082,22.7864678328,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  14:00:00,92.2375031509,8.92605246082,24.8760322199,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  15:00:00,94.4555929395,8.92605246082,27.0941220085,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  16:00:00,95.4263976937,8.92605246082,28.0649267627,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  17:00:00,41.0871088812,3.89671768912,16.7003186905,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/14  18:00:00,22.3092109338,3.04097683421,12.7754098251,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  19:00:00,25.8568749078,3.79724852166,15.5668021117,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  20:00:00,20.0943450538,2.14577296405,8.48141448198,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  21:00:00,21.5744622089,1.30173363604,4.85690429835,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  22:00:00,16.4187302373,0.218537459687,0.784368503194,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  06:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  07:00:00,15.8555708612,8.92605246082,0.436694125896,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  08:00:00,21.7457575109,8.92605246082,5.31528109755,0.0,5.48122459637,2.0231993562,0.0,0.0
 07/15  09:00:00,33.3500544956,8.92605246082,7.22266429113,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/15  10:00:00,33.8970823025,8.92605246082,7.76969209798,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/15  11:00:00,33.1011048076,8.92605246082,6.97371460313,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/15  12:00:00,22.2837865149,8.92605246082,6.86490977962,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  13:00:00,24.7568314858,8.92605246082,9.33795475054,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  14:00:00,26.9890763697,8.92605246082,11.5701996344,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  15:00:00,27.9157450503,8.92605246082,12.496868315,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  16:00:00,16.28476214,2.00295550332,7.78898236218,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  17:00:00,15.3511987288,1.79859592188,7.05977853242,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  18:00:00,17.8678719433,2.36097640456,9.01407126425,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  19:00:00,14.3065165247,1.64660566023,6.16708658998,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  20:00:00,16.8420219485,1.58004591315,5.79481842751,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  21:00:00,15.993848917,0.126576552891,0.451448089605,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  06:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  11:00:00,12.8493454104,1.37433157742,4.98218955848,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  12:00:00,13.3930103723,1.46850771519,5.43167838269,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  13:00:00,19.2529625293,2.65788155849,10.1022566964,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  14:00:00,18.7414201214,2.47091603076,9.77767981617,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  15:00:00,25.8758098188,3.84807546954,15.5349100748,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  16:00:00,20.8785636549,2.86538345273,11.5203559278,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  17:00:00,23.859483864,3.48833129899,13.8783282905,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  18:00:00,16.5238903822,2.04853388165,7.98253222612,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  19:00:00,15.7511080733,1.92881592702,7.32946787182,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  20:00:00,13.6830463527,0.907782387513,3.30810635738,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  06:00:00,16.906043402,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  07:00:00,36.9314884608,8.92605246082,1.02253922398,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/17  08:00:00,56.6069436891,8.92605246082,1.21952162897,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/17  09:00:00,68.824065054,8.92605246082,1.46259412304,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  10:00:00,70.3773733311,8.92605246082,3.01590240014,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  11:00:00,73.4307406935,8.92605246082,6.06926976246,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  12:00:00,69.1379381588,8.92605246082,8.26929150223,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/17  13:00:00,79.6875578864,8.92605246082,12.3260869554,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  14:00:00,83.2666586484,8.92605246082,15.9051877174,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  15:00:00,85.2952981549,8.92605246082,17.9338272239,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  16:00:00,85.4523350849,8.92605246082,18.0908641539,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  17:00:00,30.3913943708,2.16461215201,7.73670971729,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/17  18:00:00,12.3017974597,1.28914327165,4.51982991356,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  19:00:00,10.4192242091,0.8762144281,3.0501855065,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  06:00:00,16.906043402,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  07:00:00,36.701364972,8.92605246082,0.792415735215,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/18  08:00:00,56.4739987098,8.92605246082,1.08657664967,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/18  09:00:00,69.2163380339,8.92605246082,1.8548671029,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  10:00:00,73.6839125403,8.92605246082,6.32244160926,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  11:00:00,76.5856214369,8.92605246082,9.22415050586,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  12:00:00,71.6793286835,8.92605246082,10.810682027,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/18  13:00:00,81.0089812604,8.92605246082,13.6475103294,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  14:00:00,83.5971306122,8.92605246082,16.2356596812,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  15:00:00,85.8307520625,8.92605246082,18.4692811315,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  16:00:00,87.6381380433,8.92605246082,20.2766671123,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  17:00:00,34.5445108216,2.94142717204,11.1130111481,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/18  18:00:00,17.3419718655,2.27129199051,8.57785560056,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  19:00:00,20.3858164173,2.93468745003,10.9583046928,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  20:00:00,15.8240124931,1.37949204558,4.97736283969,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  06:00:00,18.3932100686,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  07:00:00,36.9942699122,8.92605246082,1.08532067544,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/19  08:00:00,56.5120795907,8.92605246082,1.12465753051,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/19  09:00:00,68.6486306833,8.92605246082,1.28715975229,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  10:00:00,69.1434391221,8.92605246082,1.7819681911,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  11:00:00,71.0205531986,8.92605246082,3.65908226762,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  12:00:00,65.6013956952,8.92605246082,4.73274903861,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/19  13:00:00,73.4170045181,8.92605246082,6.05553358714,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  14:00:00,73.5795055298,8.92605246082,6.21803459879,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  15:00:00,73.8274964007,8.92605246082,6.46602546972,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  16:00:00,74.7453654013,8.92605246082,7.3838944703,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  17:00:00,23.2642930793,0.638947720901,2.13527285688,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/19  18:00:00,8.37650421358,0.431920814425,1.45175912469,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  19:00:00,6.85819460125,0.0842602265029,0.281110100286,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  06:00:00,18.3932100686,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  07:00:00,36.000827193,8.92605246082,0.0918779562578,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/20  08:00:00,55.980169207,8.92605246082,0.592747146814,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/20  09:00:00,68.3785950318,8.92605246082,1.01712410076,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  10:00:00,69.0312463635,8.92605246082,1.66977543253,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  11:00:00,72.729033009,8.92605246082,5.36756207795,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  12:00:00,68.6263472795,8.92605246082,7.75770062298,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/20  13:00:00,77.358173063,8.92605246082,9.99670213195,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  14:00:00,78.2106510011,8.92605246082,10.8491800701,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  15:00:00,77.0112993455,8.92605246082,9.64982841454,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  16:00:00,75.9387420423,8.92605246082,8.5772711113,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  17:00:00,22.5722466861,0.47325646407,1.60891772053,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/20  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  06:00:00,18.3932100686,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  07:00:00,36.1407299739,8.92605246082,0.231780737097,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/21  08:00:00,56.0418396216,8.92605246082,0.654417561384,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/21  09:00:00,68.1829313142,8.92605246082,0.821460383181,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  10:00:00,68.3028606844,8.92605246082,0.941389753373,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  11:00:00,68.5374244547,8.92605246082,1.17595352366,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  12:00:00,63.7962891622,8.92605246082,2.92764250567,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/21  13:00:00,74.1313115944,8.92605246082,6.7698406634,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  14:00:00,76.3363593425,8.92605246082,8.97488841145,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  15:00:00,77.4629608962,8.92605246082,10.1014899652,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  16:00:00,77.8887677121,8.92605246082,10.5272967811,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  17:00:00,23.3199915855,0.650901189878,2.17901789413,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/21  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  20:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  07:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  08:00:00,17.0564918399,8.92605246082,0.626015426472,0.0,5.48122459637,2.0231993562,0.0,0.0
 07/22  09:00:00,26.9558468498,8.92605246082,0.828456645338,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/22  10:00:00,27.4010096529,8.92605246082,1.27361944836,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/22  11:00:00,32.7364539492,8.92605246082,6.60906374466,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/22  12:00:00,26.5473504934,8.92605246082,11.1284737581,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  13:00:00,30.4331343809,8.92605246082,15.0142576456,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  14:00:00,32.9867417381,8.92605246082,17.5678650028,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  15:00:00,33.94376653,8.92605246082,18.5248897948,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  16:00:00,21.6546391417,3.01506028862,12.1467545787,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  17:00:00,19.9810992368,2.6722691272,10.8160058351,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  18:00:00,25.3157022899,3.75289050457,15.0699875108,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  19:00:00,19.6388231334,2.69032152728,10.4556773317,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  20:00:00,21.0591070557,2.45108515308,9.14086429481,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  21:00:00,19.1180012788,0.802001184709,2.90017581963,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  12:00:00,9.97231378144,0.782232648865,2.69725685812,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  13:00:00,15.0795605946,1.88963204652,6.69710427357,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  14:00:00,14.8465107838,1.7917080814,6.56197842791,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  15:00:00,21.2936563907,3.0863125144,11.7145196019,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  16:00:00,19.2232542847,2.59686889546,10.1335611148,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  17:00:00,24.5106842836,3.62114788003,14.3967121291,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  18:00:00,19.5427268632,2.64148604047,10.4084165483,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  19:00:00,22.5086779359,3.32433107434,12.6915225871,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  20:00:00,17.1220732829,1.64870194186,6.00621373324,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  21:00:00,18.030889691,0.58035045687,2.03471495963,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
