Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 07/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  06:00:00,18.3932100686,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  07:00:00,36.1103448651,8.92605246082,0.201395628336,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/24  08:00:00,56.1458705064,8.92605246082,0.75844844621,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/24  09:00:00,68.5895021719,8.92605246082,1.22803124088,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  10:00:00,71.3050391937,8.92605246082,3.94356826265,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  11:00:00,74.7538462249,8.92605246082,7.39237529388,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  12:00:00,70.2452950796,8.92605246082,9.37664842303,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/24  13:00:00,79.916394759,8.92605246082,12.554923828,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  14:00:00,82.1127812783,8.92605246082,14.7513103473,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  15:00:00,83.8549101365,8.92605246082,16.4934392055,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  16:00:00,84.0525441329,8.92605246082,16.6910732019,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  17:00:00,30.0375831382,2.06451894031,7.48299169637,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/24  18:00:00,11.6675947966,1.13663955423,4.03813096789,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  19:00:00,9.59826900723,0.692645094468,2.4127996383,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  20:00:00,10.9110134446,0.329450584855,1.11440525196,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  06:00:00,18.3932100686,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  07:00:00,36.1935834291,8.92605246082,0.284634192321,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/25  08:00:00,55.9825079455,8.92605246082,0.595085885369,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/25  09:00:00,68.2136793986,8.92605246082,0.852208467559,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  10:00:00,68.6876565304,8.92605246082,1.32618559942,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  11:00:00,72.858416411,8.92605246082,5.49694548003,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  12:00:00,69.6083339028,8.92605246082,8.73968724628,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/25  13:00:00,79.7510037295,8.92605246082,12.3895327985,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  14:00:00,82.7686564924,8.92605246082,15.4071855614,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  15:00:00,84.8684008402,8.92605246082,17.5069299092,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  16:00:00,85.530655991,8.92605246082,18.16918506,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  17:00:00,31.6034695424,2.35807735112,8.75531968981,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/25  18:00:00,14.2772274278,1.66387068513,6.12053246818,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  19:00:00,15.6029189096,1.98246442899,7.12763020619,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  20:00:00,12.7224869893,0.736063508285,2.51926587325,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  06:00:00,18.3932100686,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  07:00:00,36.177875742,8.92605246082,0.268926505241,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/26  08:00:00,56.2721010107,8.92605246082,0.884678950516,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/26  09:00:00,68.7793448268,8.92605246082,1.41787389579,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  10:00:00,73.1825011506,8.92605246082,5.82103021959,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  11:00:00,77.3158961146,8.92605246082,9.95442518355,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  12:00:00,74.4810624216,8.92605246082,13.612415765,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/26  13:00:00,85.4481007886,8.92605246082,18.0866298576,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  14:00:00,87.6069877291,8.92605246082,20.2455167981,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  15:00:00,88.9991364429,8.92605246082,21.6376655119,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  16:00:00,89.1363111702,8.92605246082,21.7748402392,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  17:00:00,34.0501941569,2.79321142857,10.7669102269,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/26  18:00:00,14.6426727932,1.69350780802,6.45634071072,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  19:00:00,12.874907957,1.35917380077,5.02290988172,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  20:00:00,10.7267687925,0.275351030947,0.984260153708,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  06:00:00,18.3932100686,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  07:00:00,36.6724632886,8.92605246082,0.763514051818,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/27  08:00:00,56.6346840906,8.92605246082,1.24726203044,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/27  09:00:00,71.296829679,8.92605246082,3.93535874796,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  10:00:00,75.7907751548,8.92605246082,8.42930422384,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  11:00:00,79.9613441989,8.92605246082,12.5998732679,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  12:00:00,76.6236494835,8.92605246082,15.755002827,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/27  13:00:00,86.3627553767,8.92605246082,19.0012844457,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  14:00:00,90.0615287963,8.92605246082,22.7000578653,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  15:00:00,92.3678012893,8.92605246082,25.0063303583,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  16:00:00,92.0693591454,8.92605246082,24.7078882144,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  17:00:00,35.977392675,3.12461049452,12.362709679,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/27  18:00:00,15.032531644,1.79378850627,6.74591886322,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  19:00:00,13.0710286781,1.44164753254,5.13655687114,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  20:00:00,12.3782610407,0.322502578384,1.10143418789,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  06:00:00,18.3932100686,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  07:00:00,36.5843607866,8.92605246082,0.675411549843,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/28  08:00:00,56.3025090599,8.92605246082,0.915086999729,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/28  09:00:00,68.3243577141,8.92605246082,0.962886783071,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  10:00:00,68.4183117072,8.92605246082,1.05684077617,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  11:00:00,68.7083059537,8.92605246082,1.34683502268,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  12:00:00,62.0611556499,8.92605246082,1.19250899337,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/28  13:00:00,68.5765998972,8.92605246082,1.21512896619,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  14:00:00,68.5418758996,8.92605246082,1.18040496862,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  15:00:00,68.5594358093,8.92605246082,1.19796487834,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  16:00:00,69.0369064428,8.92605246082,1.67543551181,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/28  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  07:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  08:00:00,16.4925900328,8.92605246082,0.062113619387,0.0,5.48122459637,2.0231993562,0.0,0.0
 07/29  09:00:00,26.7985062423,8.92605246082,0.67111603785,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/29  10:00:00,27.2204564708,8.92605246082,1.09306626627,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/29  11:00:00,28.6582944323,8.92605246082,2.5309042278,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/29  12:00:00,21.9006765683,8.92605246082,6.48179983305,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  13:00:00,22.3886349717,8.92605246082,6.96975823638,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  14:00:00,20.5880390352,8.92605246082,5.16916229992,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  15:00:00,19.9265933811,8.92605246082,4.50771664583,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  06:00:00,19.8803767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  07:00:00,35.9089492368,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/31  08:00:00,55.5056748288,8.92605246082,0.118252768587,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/31  09:00:00,68.1815813446,8.92605246082,0.82011041363,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  10:00:00,68.6950714921,8.92605246082,1.33360056114,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  11:00:00,72.0972637867,8.92605246082,4.73579285568,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  12:00:00,68.7071176297,8.92605246082,7.83847097321,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/31  13:00:00,78.0033867358,8.92605246082,10.6419158048,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  14:00:00,79.9938359715,8.92605246082,12.6323650405,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  15:00:00,81.5297416624,8.92605246082,14.1682707314,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  16:00:00,82.5635303624,8.92605246082,15.2020594314,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  17:00:00,30.1601936272,2.06652705197,7.60359407369,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/31  18:00:00,12.7868625788,1.36972635946,4.92431194482,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  19:00:00,12.2875580718,1.2925932488,4.50214054855,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  20:00:00,12.177734447,0.277909475734,0.945500696812,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  06:00:00,19.8803767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  07:00:00,37.0611598037,8.92605246082,1.15221056694,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/01  08:00:00,56.896579715,8.92605246082,1.50915765482,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/01  09:00:00,73.4867683222,8.92605246082,6.1252973912,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  10:00:00,77.7528610548,8.92605246082,10.3913901238,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  11:00:00,81.4580031556,8.92605246082,14.0965322246,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  12:00:00,76.161673864,8.92605246082,15.2930272075,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/01  13:00:00,83.7748180373,8.92605246082,16.4133471063,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  14:00:00,85.0752114038,8.92605246082,17.7137404728,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  15:00:00,85.9148171971,8.92605246082,18.5533462661,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  16:00:00,86.7494965035,8.92605246082,19.3880255725,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  17:00:00,33.2292448472,2.67596478181,10.0632075639,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/01  18:00:00,14.9254786395,1.79687586612,6.63577849889,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  19:00:00,14.8735177182,1.83392337332,6.54677007043,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  20:00:00,14.1679526495,0.732228038327,2.48140033672,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  06:00:00,19.8803767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  07:00:00,37.1465983404,8.92605246082,1.23764910362,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/02  08:00:00,56.7194539457,8.92605246082,1.33203188552,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/02  09:00:00,70.5925287317,8.92605246082,3.23105780073,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  10:00:00,74.2036808053,8.92605246082,6.84220987432,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  11:00:00,77.8850475593,8.92605246082,10.5235766283,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  12:00:00,72.2455893777,8.92605246082,11.3769427212,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/02  13:00:00,79.2940180661,8.92605246082,11.9325471351,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  14:00:00,83.8405714003,8.92605246082,16.4791004693,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  15:00:00,88.4597517605,8.92605246082,21.0982808295,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  16:00:00,90.6460771138,8.92605246082,23.2846061828,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  17:00:00,35.8983044857,3.22363368423,12.1845982999,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/02  18:00:00,16.4106610096,2.11293367971,7.80490305545,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  19:00:00,16.18696646,2.1132372387,7.58090494682,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  20:00:00,15.1374619809,0.938040565555,3.24509714084,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  06:00:00,19.8803767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  07:00:00,37.4960296454,8.92605246082,1.58708040862,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/03  08:00:00,56.8207319946,8.92605246082,1.43330993447,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/03  09:00:00,69.8673771025,8.92605246082,2.50590617147,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  10:00:00,71.6300958457,8.92605246082,4.26862491475,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  11:00:00,73.4346369828,8.92605246082,6.07316605178,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  12:00:00,67.0382722761,8.92605246082,6.16962561954,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/03  13:00:00,74.7253029086,8.92605246082,7.36383197761,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  14:00:00,77.9381095425,8.92605246082,10.5766386115,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  15:00:00,81.2946036334,8.92605246082,13.9331327024,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  16:00:00,82.0839789309,8.92605246082,14.7225079999,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  17:00:00,28.1589518751,1.68985016742,5.9790292062,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/03  18:00:00,11.9091966342,1.19139381059,4.22497854917,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  19:00:00,9.20679162152,0.611588691168,2.10237865588,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  06:00:00,19.8803767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  07:00:00,37.1605596935,8.92605246082,1.25161045667,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/04  08:00:00,57.2140050291,8.92605246082,1.8265829689,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/04  09:00:00,73.7093893065,8.92605246082,6.34791837552,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  10:00:00,76.3888864862,8.92605246082,9.02741555521,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  11:00:00,80.59960718,8.92605246082,13.238136249,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  12:00:00,78.0783153269,8.92605246082,17.2096686704,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/04  13:00:00,87.5618381845,8.92605246082,20.2003672535,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  14:00:00,89.4811665182,8.92605246082,22.1196955872,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  15:00:00,90.5522799259,8.92605246082,23.1908089949,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  16:00:00,90.7311642295,8.92605246082,23.3696932985,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  17:00:00,36.4353958321,3.37089115897,12.5744321716,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/04  18:00:00,17.4453247478,2.34641948206,8.60608099129,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  19:00:00,18.4256770893,2.61839611022,9.3144567046,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  20:00:00,15.485083544,1.0334187871,3.49734048247,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  07:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  08:00:00,16.4721866247,8.92605246082,0.0417102113479,0.0,5.48122459637,2.0231993562,0.0,0.0
 08/05  09:00:00,26.5040844022,8.92605246082,0.376694197741,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/05  10:00:00,26.7218909834,8.92605246082,0.594500778898,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/05  11:00:00,26.9691959882,8.92605246082,0.841805783683,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/05  12:00:00,17.1068962536,8.92605246082,1.68801951835,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  13:00:00,20.2881138481,8.92605246082,4.86923711283,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  14:00:00,21.7860315756,8.92605246082,6.36715484029,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  15:00:00,22.7866263548,8.92605246082,7.36774961948,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  16:00:00,11.3214244911,1.11213218866,3.71646802799,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  17:00:00,11.6880866681,1.19714593162,3.99811646201,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  18:00:00,9.61943113986,0.72838090701,2.39822595838,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  19:00:00,8.32295387831,0.435305754815,1.39482384903,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  14:00:00,10.3509840954,0.835286061437,3.02287375953,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  15:00:00,13.4838802617,1.4925669616,5.49848902567,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  16:00:00,14.5218803591,1.70571158943,6.32334449519,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  17:00:00,14.1113297354,1.63167225196,5.98683320898,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  18:00:00,13.2237641067,1.46905215589,5.26188767633,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  19:00:00,10.352832315,0.866501231893,2.9935068086,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  06:00:00,19.8803767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  07:00:00,37.5910676089,8.92605246082,1.68211837216,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/07  08:00:00,58.5229073444,8.92605246082,3.13548528426,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/07  09:00:00,77.2294315143,8.92605246082,9.86796058333,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  10:00:00,81.3124437751,8.92605246082,13.9509728441,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  11:00:00,84.9692962296,8.92605246082,17.6078252986,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  12:00:00,81.4570571213,8.92605246082,20.5884104648,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/07  13:00:00,90.4237127865,8.92605246082,23.0622418555,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  14:00:00,92.657596112,8.92605246082,25.296125181,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  15:00:00,95.0501914061,8.92605246082,27.6887204751,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  16:00:00,96.1013299792,8.92605246082,28.7398590481,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  17:00:00,41.1230444694,4.14933846102,16.4836335069,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/07  18:00:00,20.9643834373,2.94982751723,11.5217316456,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  19:00:00,23.1859676932,3.48718805834,13.2059553604,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  20:00:00,20.4000288969,1.7327132977,6.22582465807,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  21:00:00,18.6573273671,0.728925151277,2.51257794135,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  06:00:00,19.8803767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  07:00:00,37.5918492486,8.92605246082,1.68290001184,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/08  08:00:00,59.3507787919,8.92605246082,3.96335673173,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/08  09:00:00,75.2278700443,8.92605246082,7.86639911332,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  10:00:00,78.9587600355,8.92605246082,11.5972891045,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  11:00:00,83.2204089672,8.92605246082,15.8589380362,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  12:00:00,79.8621784639,8.92605246082,18.9935318073,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/08  13:00:00,89.7410130321,8.92605246082,22.3795421011,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  14:00:00,92.0848412099,8.92605246082,24.7233702789,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  15:00:00,93.1845949993,8.92605246082,25.8231240683,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  16:00:00,93.7759599117,8.92605246082,26.4144889807,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  17:00:00,40.0215650637,4.02572961719,15.505762945,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/08  18:00:00,20.2228748814,2.85443246929,10.8756181377,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  19:00:00,20.4820216431,2.97721095606,11.0119864126,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  20:00:00,18.4971378607,1.3419555271,4.71369139247,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  21:00:00,17.6317631902,0.509646409344,1.70629250634,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  06:00:00,19.8803767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  07:00:00,37.1527453531,8.92605246082,1.24379611627,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/09  08:00:00,57.0551766032,8.92605246082,1.66775454307,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/09  09:00:00,73.7576485621,8.92605246082,6.39617763106,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  10:00:00,79.0238485616,8.92605246082,11.6623776306,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  11:00:00,82.8232791482,8.92605246082,15.4618082172,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  12:00:00,79.0593288523,8.92605246082,18.1906821957,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/09  13:00:00,88.0338788504,8.92605246082,20.6724079194,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  14:00:00,89.7053008538,8.92605246082,22.3438299228,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  15:00:00,90.7315217778,8.92605246082,23.3700508468,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  16:00:00,91.6850521252,8.92605246082,24.3235811942,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  17:00:00,36.9304220693,3.30317166042,13.1371779074,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/09  18:00:00,17.6257125649,2.29070508623,8.84218320418,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  19:00:00,18.523134902,2.54581508858,9.48449553897,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  20:00:00,17.9677899404,1.20208296037,4.32421603887,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  21:00:00,18.0739118742,0.589123819746,2.06896378002,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  06:00:00,19.8803767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  07:00:00,37.8797970962,8.92605246082,1.97084785945,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/10  08:00:00,59.4564819833,8.92605246082,4.06905992309,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/10  09:00:00,75.9595710009,8.92605246082,8.59810006991,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  10:00:00,79.3780225274,8.92605246082,12.0165515964,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  11:00:00,82.7194593076,8.92605246082,15.3579883766,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  12:00:00,80.2968052531,8.92605246082,19.4281585966,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/10  13:00:00,88.8138138915,8.92605246082,21.4523429605,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  14:00:00,88.758977514,8.92605246082,21.397506583,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  15:00:00,90.8933548235,8.92605246082,23.5318838925,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  16:00:00,91.2284148516,8.92605246082,23.8669439206,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  17:00:00,36.0817435792,3.23582126746,12.3558498102,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/10  18:00:00,16.9280951768,2.18859739102,8.24667351129,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  19:00:00,16.9986478798,2.28143849214,8.22438511323,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  20:00:00,17.7707464497,1.17388416861,4.15537133993,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  21:00:00,18.1382149921,0.603561943579,2.11882877402,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  06:00:00,21.367543402,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  07:00:00,37.8796075692,8.92605246082,1.97065833243,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/11  08:00:00,60.2538739815,8.92605246082,4.86645192128,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/11  09:00:00,76.7919572772,8.92605246082,9.43048634619,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  10:00:00,81.7996769276,8.92605246082,14.4382059966,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  11:00:00,87.6941946074,8.92605246082,20.3327236764,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  12:00:00,83.249195184,8.92605246082,22.3805485274,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/11  13:00:00,90.7714730534,8.92605246082,23.4100021224,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  14:00:00,91.7130170578,8.92605246082,24.3515461268,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  15:00:00,93.2668272937,8.92605246082,25.9053563627,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  16:00:00,94.0821238098,8.92605246082,26.7206528788,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  17:00:00,39.5345574324,3.94900832227,15.0954766087,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/11  18:00:00,20.037768838,2.83357923968,10.7113653238,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  19:00:00,22.1320562516,3.35111186193,12.2881201152,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  20:00:00,19.7720596615,1.6190277162,5.71154100421,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  21:00:00,18.5174631669,0.697378740733,2.4042601517,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  06:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  07:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  08:00:00,18.9692691719,8.92605246082,2.53879275851,0.0,5.48122459637,2.0231993562,0.0,0.0
 08/12  09:00:00,32.8364883447,8.92605246082,6.70909814016,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/12  10:00:00,36.4973861262,8.92605246082,10.3699959217,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/12  11:00:00,41.530643843,8.92605246082,15.4032536385,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/12  12:00:00,35.0011591703,8.92605246082,19.582282435,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  13:00:00,38.2562085946,8.92605246082,22.8373318593,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  14:00:00,39.6304579897,8.92605246082,24.2115812544,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  15:00:00,41.1647835629,8.92605246082,25.7459068276,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  16:00:00,27.8722563411,4.03084142662,17.34859064,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  17:00:00,24.6332926487,3.43872125088,14.7017471233,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  18:00:00,29.5143088075,4.4047525189,18.6167320142,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  19:00:00,20.9350429316,2.85229680161,11.5899218555,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  20:00:00,25.1015191322,2.62562002512,10.034408166,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  21:00:00,21.3314324033,1.26227243668,4.65333569212,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  22:00:00,18.7070741907,0.707242828903,2.58400708732,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  23:00:00,17.7289619711,0.503664232421,1.80947346419,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  06:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  10:00:00,10.8441017772,0.91303761796,3.43823988476,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  11:00:00,17.2171560221,2.18995870805,8.53437303955,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  12:00:00,18.149794398,2.32415619468,9.33281392887,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  13:00:00,26.1767167959,3.83871699249,15.8451755289,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  14:00:00,23.1066930101,3.2039827949,13.4098859407,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  15:00:00,27.6315740902,4.19684619311,16.9419036226,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  16:00:00,20.3267094962,2.88309320016,10.9507920216,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  17:00:00,22.0052514548,3.35626292779,12.1561642525,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  18:00:00,14.6686507867,1.80681194409,6.36901456812,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  19:00:00,13.4668232409,1.5500590915,5.4239398749,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  20:00:00,15.6622543165,0.71979731716,2.50096605818,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  21:00:00,16.3848985941,0.216910410042,0.752163909551,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  06:00:00,21.367543402,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  07:00:00,36.8761095516,8.92605246082,0.967160314862,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/14  08:00:00,56.4579672715,8.92605246082,1.07054521131,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/14  09:00:00,68.571035523,8.92605246082,1.20956459202,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  10:00:00,69.1281696514,8.92605246082,1.76669872036,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  11:00:00,70.4140114591,8.92605246082,3.05254052807,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  12:00:00,64.5317419306,8.92605246082,3.66309527406,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/14  13:00:00,72.6709531894,8.92605246082,5.30948225841,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  14:00:00,74.2223301293,8.92605246082,6.86085919826,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  15:00:00,76.7122254491,8.92605246082,9.35075451806,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  16:00:00,78.993279844,8.92605246082,11.631808913,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  17:00:00,27.564621173,1.59839321162,5.47615545994,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/14  18:00:00,11.420999668,1.12318186702,3.80499352647,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  19:00:00,9.91074927,0.796038013065,2.62188698247,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
