Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 09/06  11:00:00,72.3857570885,8.92605246082,5.02428615746,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  12:00:00,70.2556730288,8.92605246082,9.38702637227,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/06  13:00:00,81.2989085494,8.92605246082,13.9374376184,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  14:00:00,84.3312914201,8.92605246082,16.9698204891,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  15:00:00,87.9060962505,8.92605246082,20.5446253195,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  16:00:00,91.0943203791,8.92605246082,23.7328494481,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  17:00:00,35.3739627187,2.89823870776,11.9856515095,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/06  18:00:00,17.1237771925,2.05765887484,8.57329404316,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  19:00:00,19.914891819,2.08019776209,8.36753644907,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  20:00:00,18.5742640916,0.664360692216,2.49407912493,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  21:00:00,15.7838859411,0.0782499940695,0.289811672517,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  06:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  07:00:00,37.5767716629,8.92605246082,1.66782242614,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/07  08:00:00,57.2540446386,8.92605246082,1.86662257842,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/07  09:00:00,73.183749389,8.92605246082,5.82227845795,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  10:00:00,76.2721799736,8.92605246082,8.91070904264,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  11:00:00,79.089818157,8.92605246082,11.728347226,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  12:00:00,73.5417761969,8.92605246082,12.6731295404,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/07  13:00:00,82.2497195896,8.92605246082,14.8882486586,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  14:00:00,84.1277952501,8.92605246082,16.7663243191,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  15:00:00,84.2671183044,8.92605246082,16.9056473734,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  16:00:00,83.1957157631,8.92605246082,15.8342448321,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  17:00:00,26.0651626654,1.29570754648,4.2793826174,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/07  18:00:00,7.28320962613,0.190046263545,0.600339088124,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  06:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  07:00:00,36.6111991403,8.92605246082,0.702249903479,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/08  08:00:00,56.5456537246,8.92605246082,1.1582316644,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/08  09:00:00,68.965258818,8.92605246082,1.60378788696,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  10:00:00,72.5676335679,8.92605246082,5.20616263686,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  11:00:00,77.8578800582,8.92605246082,10.4964091272,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  12:00:00,74.1097691103,8.92605246082,13.2411224537,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/08  13:00:00,83.7371322082,8.92605246082,16.3756612772,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  14:00:00,86.3476580377,8.92605246082,18.9861871067,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  15:00:00,87.8170392949,8.92605246082,20.4555683639,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  16:00:00,88.5343185482,8.92605246082,21.1728476172,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  17:00:00,33.6597666353,2.74633077778,10.423363356,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/08  18:00:00,14.0467982491,1.61537308565,5.93860088903,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  19:00:00,13.181279166,0.815736129642,2.89838542855,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  20:00:00,16.8500330273,0.325288308388,1.10892044443,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  07:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  08:00:00,16.4304764134,8.92605246082,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 09/09  09:00:00,26.1273902045,8.92605246082,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/09  10:00:00,26.2299596545,8.92605246082,0.102569449979,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/09  11:00:00,26.8708279585,8.92605246082,0.743437753961,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/09  12:00:00,16.4622277098,8.92605246082,1.04335097449,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  13:00:00,18.9985151673,8.92605246082,3.57963843205,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  14:00:00,21.7303264422,8.92605246082,6.31144970695,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  15:00:00,22.7467701788,8.92605246082,7.32789344356,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  16:00:00,9.31837649138,0.623078618399,2.20247359851,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  17:00:00,8.79691728033,0.513321104022,1.79077190184,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  06:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  07:00:00,35.9089492368,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/11  08:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/11  09:00:00,67.5018270134,8.92605246082,0.140356082422,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  10:00:00,68.1028932729,8.92605246082,0.74142234192,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  11:00:00,68.5779262324,8.92605246082,1.21645530138,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  12:00:00,63.507638537,8.92605246082,2.63899188043,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/11  13:00:00,73.8954815309,8.92605246082,6.53401059995,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  14:00:00,76.6677142618,8.92605246082,9.3062433308,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  15:00:00,78.9199752857,8.92605246082,11.5585043547,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  16:00:00,79.8728339126,8.92605246082,12.5113629816,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  17:00:00,26.0359929644,1.18051006947,4.36541039347,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/11  18:00:00,9.25273019971,0.602241840308,2.15766408494,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  19:00:00,11.4921264531,0.119995815785,0.417806362892,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  06:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  07:00:00,36.0622567286,8.92605246082,0.153307491839,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/12  08:00:00,55.9863291729,8.92605246082,0.598907112691,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/12  09:00:00,68.4338007849,8.92605246082,1.07232985392,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  10:00:00,68.8917655539,8.92605246082,1.53029462294,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  11:00:00,72.1124188647,8.92605246082,4.75094793374,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  12:00:00,68.0123133957,8.92605246082,7.14366673921,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/12  13:00:00,77.1066096782,8.92605246082,9.74513874717,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  14:00:00,78.9045536633,8.92605246082,11.5430827323,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  15:00:00,79.4589146924,8.92605246082,12.0974437614,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  16:00:00,78.737059563,8.92605246082,11.375588632,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  17:00:00,22.7928783901,0.496953052203,1.80585283641,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/12  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  06:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  07:00:00,37.3961159034,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/13  08:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/13  09:00:00,67.3904402017,8.92605246082,0.0289692707099,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  10:00:00,68.0180930995,8.92605246082,0.65662216854,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  11:00:00,68.6786806074,8.92605246082,1.31720967642,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  12:00:00,63.9449254148,8.92605246082,3.07627875829,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/13  13:00:00,75.7917669266,8.92605246082,8.43029599556,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  14:00:00,77.4455849029,8.92605246082,10.0841139719,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  15:00:00,77.9282955477,8.92605246082,10.5668246167,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  16:00:00,77.3903441359,8.92605246082,10.0288732049,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/13  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  06:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  07:00:00,37.3961159034,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/14  08:00:00,55.5373591703,8.92605246082,0.149937110112,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/14  09:00:00,67.9595045457,8.92605246082,0.598033614713,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  10:00:00,68.1478986574,8.92605246082,0.786427726382,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  11:00:00,68.268726847,8.92605246082,0.907255915978,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  12:00:00,61.9189788179,8.92605246082,1.05033216139,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/14  13:00:00,69.391409637,8.92605246082,2.02993870602,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  14:00:00,71.5509807388,8.92605246082,4.18950980782,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  15:00:00,72.136133478,8.92605246082,4.77466254696,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  16:00:00,72.0695887045,8.92605246082,4.70811777351,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/14  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  06:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  07:00:00,37.3961159034,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/15  08:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/15  09:00:00,67.8831044243,8.92605246082,0.521633493248,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  10:00:00,68.6332627359,8.92605246082,1.27179180492,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  11:00:00,70.1847345539,8.92605246082,2.82326362291,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  12:00:00,69.5238258574,8.92605246082,8.65517920089,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/15  13:00:00,81.3585699874,8.92605246082,13.9970990563,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  14:00:00,83.2151364977,8.92605246082,15.8536655667,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  15:00:00,83.8330070384,8.92605246082,16.4715361074,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  16:00:00,84.0062975269,8.92605246082,16.6448265959,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  17:00:00,28.4156350831,1.69713297974,6.22842960189,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/15  18:00:00,10.0995806111,0.798483061706,2.80827327496,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  07:00:00,16.906043402,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  08:00:00,16.8578218392,8.92605246082,0.427345425858,0.0,5.48122459637,2.0231993562,0.0,0.0
 09/16  09:00:00,27.045998604,8.92605246082,0.918608399491,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/16  10:00:00,27.4465268715,8.92605246082,1.31913666702,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/16  11:00:00,30.0416501547,8.92605246082,3.91425995021,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/16  12:00:00,23.0914043995,8.92605246082,7.67252766425,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  13:00:00,26.4159829469,8.92605246082,10.9971062116,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  14:00:00,29.4792386321,8.92605246082,14.0603618968,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  15:00:00,32.1323553856,8.92605246082,16.7134786504,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  16:00:00,19.4805696955,2.62375359786,10.3639918231,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  17:00:00,16.7101566164,2.07544803271,8.14188430926,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  18:00:00,16.8412954441,2.14409395612,8.20437721356,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  19:00:00,14.3852278373,0.741746203503,2.68915735929,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  07:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  06:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  07:00:00,37.3961159034,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/18  08:00:00,55.5736419981,8.92605246082,0.186219937963,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/18  09:00:00,67.9785638921,8.92605246082,0.617092961124,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  10:00:00,68.185528198,8.92605246082,0.824057266973,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  11:00:00,68.3832663365,8.92605246082,1.02179540555,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  12:00:00,61.9616356138,8.92605246082,1.09298895729,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/18  13:00:00,68.6379956602,8.92605246082,1.27652472916,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  14:00:00,69.8720933334,8.92605246082,2.51062240243,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  15:00:00,69.4762292107,8.92605246082,2.11475827968,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  16:00:00,68.3829834687,8.92605246082,1.02151253766,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/18  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  06:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,1.06635431987,1.06635431987
 09/19  07:00:00,37.3961159034,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/19  08:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/19  09:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  11:00:00,67.4977393542,8.92605246082,0.136268423181,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  12:00:00,61.2882951942,8.92605246082,0.419648537625,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/19  13:00:00,68.0937846134,8.92605246082,0.732313682445,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  14:00:00,68.2760526431,8.92605246082,0.914581712081,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  15:00:00,68.4911278011,8.92605246082,1.12965687013,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  16:00:00,68.6152814713,8.92605246082,1.25381054032,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/19  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  06:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  07:00:00,37.3961159034,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/20  08:00:00,55.4341354024,8.92605246082,0.0467133422487,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/20  09:00:00,68.1920274236,8.92605246082,0.830556492592,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  10:00:00,68.8069792749,8.92605246082,1.44550834385,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  11:00:00,71.1628879547,8.92605246082,3.80141702369,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  12:00:00,69.1403871887,8.92605246082,8.2717405322,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/20  13:00:00,79.4155259318,8.92605246082,12.0540550008,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  14:00:00,81.6125051941,8.92605246082,14.2510342631,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  15:00:00,82.7402098736,8.92605246082,15.3787389426,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  16:00:00,80.1742146072,8.92605246082,12.8127436762,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  17:00:00,22.9404178196,0.566459144264,1.88388617388,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/20  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  06:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  07:00:00,37.3961159034,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/21  08:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/21  09:00:00,67.6029646225,8.92605246082,0.241493691485,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  10:00:00,68.2179502749,8.92605246082,0.856479343858,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  11:00:00,68.695741337,8.92605246082,1.33427040599,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  12:00:00,64.9649019491,8.92605246082,4.09625529255,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/21  13:00:00,72.6235413973,8.92605246082,5.26207046633,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  14:00:00,71.4115534069,8.92605246082,4.05008247593,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  15:00:00,72.51629862,8.92605246082,5.15482768898,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  16:00:00,73.7847377421,8.92605246082,6.42326681115,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/21  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  06:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,2.65202043167,2.65202043167
 09/22  07:00:00,37.3961159034,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,1.28151227502,1.28151227502
 09/22  08:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,0.00852878173892,0.00852878173892
 09/22  09:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  11:00:00,67.3649952092,8.92605246082,0.0035242782081,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  12:00:00,60.913833855,8.92605246082,0.0451871985099,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/22  13:00:00,67.5593836555,8.92605246082,0.197912724457,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  14:00:00,67.6425204039,8.92605246082,0.281049472931,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  15:00:00,67.7013160817,8.92605246082,0.339845150674,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  16:00:00,67.6078314394,8.92605246082,0.24636050836,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/22  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  07:00:00,16.906043402,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,7.09964925862,7.09964925862
 09/23  08:00:00,16.4304764134,8.92605246082,0.0,0.0,5.48122459637,2.0231993562,4.51454080941,4.51454080941
 09/23  09:00:00,26.1273902045,8.92605246082,0.0,0.0,13.1549390313,4.04639871239,2.74175476758,2.74175476758
 09/23  10:00:00,26.1273902045,8.92605246082,0.0,0.0,13.1549390313,4.04639871239,1.27425854074,1.27425854074
 09/23  11:00:00,26.1273902045,8.92605246082,0.0,0.0,13.1549390313,4.04639871239,0.18370005389,0.18370005389
 09/23  12:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.308949340405,0.308949340405
 09/23  13:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0460783311081,0.0460783311081
 09/23  14:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  15:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  07:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  06:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,9.7136645812,9.7136645812
 09/25  07:00:00,38.8832825701,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,6.61942862958,6.61942862958
 09/25  08:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,3.88849736984,3.88849736984
 09/25  09:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.741358376087,0.741358376087
 09/25  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  12:00:00,60.9167667887,8.92605246082,0.0481201321324,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/25  13:00:00,67.7929171129,8.92605246082,0.431446181906,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  14:00:00,68.0316116374,8.92605246082,0.670140706365,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  15:00:00,68.1985671206,8.92605246082,0.837096189551,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  16:00:00,68.2709779277,8.92605246082,0.909506996655,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/25  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  06:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,5.58165288368,5.58165288368
 09/26  07:00:00,38.8832825701,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,3.30740659984,3.30740659984
 09/26  08:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,1.08384031761,1.08384031761
 09/26  09:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  11:00:00,67.564255259,8.92605246082,0.202784327982,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  12:00:00,61.4437819847,8.92605246082,0.575135328203,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/26  13:00:00,68.2446738356,8.92605246082,0.883202904572,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  14:00:00,68.431348609,8.92605246082,1.06987767796,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  15:00:00,68.4532681629,8.92605246082,1.09179723186,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  16:00:00,68.5288322952,8.92605246082,1.1673613642,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/26  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  06:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,3.0238778431,3.0238778431
 09/27  07:00:00,38.8832825701,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,0.96168268691,0.96168268691
 09/27  08:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/27  09:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  11:00:00,67.6576082012,8.92605246082,0.296137270245,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  12:00:00,61.6347585043,8.92605246082,0.76611184777,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/27  13:00:00,68.698603199,8.92605246082,1.33713226801,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  14:00:00,69.3394014435,8.92605246082,1.97793051253,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  15:00:00,71.5220272039,8.92605246082,4.16055627289,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  16:00:00,72.2193497793,8.92605246082,4.85787884828,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/27  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  06:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,1.98352864988,1.98352864988
 09/28  07:00:00,38.8832825701,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,0.456688147367,0.456688147367
 09/28  08:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/28  09:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  10:00:00,67.5989831929,8.92605246082,0.237512261928,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  11:00:00,68.0014942398,8.92605246082,0.6400233088,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  12:00:00,61.8206406497,8.92605246082,0.95199399313,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/28  13:00:00,68.5517261231,8.92605246082,1.19025519211,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  14:00:00,69.4056214549,8.92605246082,2.04415052385,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  15:00:00,71.5535975501,8.92605246082,4.19212661908,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  16:00:00,71.8894860964,8.92605246082,4.52801516537,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/28  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  06:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
