Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 09/29  07:00:00,38.8832825701,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/29  08:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/29  09:00:00,67.5119774826,8.92605246082,0.150506551589,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  10:00:00,68.0430543064,8.92605246082,0.68158337543,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  11:00:00,68.432210254,8.92605246082,1.07073932301,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  12:00:00,62.4181053086,8.92605246082,1.54945865206,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/29  13:00:00,72.168976542,8.92605246082,4.80750561097,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  14:00:00,74.2279040105,8.92605246082,6.86643307949,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  15:00:00,75.4029086728,8.92605246082,8.0414377418,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  16:00:00,75.5551145936,8.92605246082,8.19364366255,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/29  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  07:00:00,18.3932100686,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.443975536862,0.443975536862
 09/30  08:00:00,16.4304764134,8.92605246082,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 09/30  09:00:00,26.1273902045,8.92605246082,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/30  10:00:00,26.1273902045,8.92605246082,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/30  11:00:00,26.4631677196,8.92605246082,0.335777515073,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/30  12:00:00,15.986204969,8.92605246082,0.567328233734,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  13:00:00,16.2099200785,8.92605246082,0.791043343166,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  14:00:00,16.4569660518,8.92605246082,1.03808931648,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  15:00:00,16.9770098332,8.92605246082,1.5581330979,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  07:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  06:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,3.99578542697,3.99578542697
 10/02  07:00:00,38.8832825701,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,2.0554845815,2.0554845815
 10/02  08:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,0.106819295763,0.106819295763
 10/02  09:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/02  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/02  11:00:00,67.6946063598,8.92605246082,0.3331354288,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/02  12:00:00,61.6877984121,8.92605246082,0.81915175561,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/02  13:00:00,68.535448153,8.92605246082,1.17397722196,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/02  14:00:00,68.862112246,8.92605246082,1.50064131499,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/02  15:00:00,69.9537695424,8.92605246082,2.59229861137,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/02  16:00:00,70.2056671176,8.92605246082,2.84419618662,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/02  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/02  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  06:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,3.6256353262,3.6256353262
 10/03  07:00:00,38.8832825701,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,1.73017110717,1.73017110717
 10/03  08:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,0.137138421016,0.137138421016
 10/03  09:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/03  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/03  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/03  12:00:00,60.8906846391,8.92605246082,0.0220379825904,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/03  13:00:00,67.8708542851,8.92605246082,0.509383354057,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/03  14:00:00,68.1619810904,8.92605246082,0.800510159412,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/03  15:00:00,68.4944113753,8.92605246082,1.13294044431,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/03  16:00:00,68.5133103147,8.92605246082,1.15183938373,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/03  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/03  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  06:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,4.25168316529,4.25168316529
 10/04  07:00:00,38.8832825701,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,1.98251771298,1.98251771298
 10/04  08:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,0.124065044123,0.124065044123
 10/04  09:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/04  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/04  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/04  12:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/04  13:00:00,67.5094586189,8.92605246082,0.147987687882,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/04  14:00:00,67.6439683358,8.92605246082,0.282497404781,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/04  15:00:00,67.6419870318,8.92605246082,0.280516100762,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/04  16:00:00,67.5231034551,8.92605246082,0.161632524146,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/04  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/04  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  03:00:00,15.6392061635,0.223381889073,0.0,0.0,5.48122459637,1.0115996781,4.09958157454,4.09958157454
 10/05  04:00:00,16.0438613014,0.628037026929,0.0,0.0,5.48122459637,1.0115996781,11.4002571359,11.4002571359
 10/05  05:00:00,16.1334081124,0.717583837961,0.0,0.0,5.48122459637,1.0115996781,13.0279591692,13.0279591692
 10/05  06:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,38.82310449,38.82310449
 10/05  07:00:00,40.3704492368,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,27.3390614849,27.3390614849
 10/05  08:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,12.2848724851,12.2848724851
 10/05  09:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,3.94689227597,3.94689227597
 10/05  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.818232449209,0.818232449209
 10/05  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/05  12:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/05  13:00:00,67.388432308,8.92605246082,0.0269613769515,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/05  14:00:00,67.7449601817,8.92605246082,0.38348925067,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/05  15:00:00,67.9845492412,8.92605246082,0.623078310226,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/05  16:00:00,67.9764865703,8.92605246082,0.615015639302,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/05  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/05  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  06:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,8.89979509114,8.89979509114
 10/06  07:00:00,40.3704492368,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,5.75673011307,5.75673011307
 10/06  08:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,3.01765680073,3.01765680073
 10/06  09:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.341580935831,0.341580935831
 10/06  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/06  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/06  12:00:00,60.8871840646,8.92605246082,0.0185374080938,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/06  13:00:00,67.8339110888,8.92605246082,0.472440157784,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/06  14:00:00,68.1778463697,8.92605246082,0.8163754387,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/06  15:00:00,68.390600544,8.92605246082,1.029129613,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/06  16:00:00,68.4284117535,8.92605246082,1.06694082253,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/06  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/06  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  07:00:00,19.8803767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,4.31873650905,4.31873650905
 10/07  08:00:00,16.4304764134,8.92605246082,0.0,0.0,5.48122459637,2.0231993562,2.21432715258,2.21432715258
 10/07  09:00:00,26.1273902045,8.92605246082,0.0,0.0,13.1549390313,4.04639871239,0.223302718675,0.223302718675
 10/07  10:00:00,26.1273902045,8.92605246082,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 10/07  11:00:00,26.1273902045,8.92605246082,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 10/07  12:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  13:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  14:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  15:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  07:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  07:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  06:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,4.30662224028,4.30662224028
 10/10  07:00:00,40.3704492368,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,2.3693717549,2.3693717549
 10/10  08:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,0.958992564073,0.958992564073
 10/10  09:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0820958285993,0.0820958285993
 10/10  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/10  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/10  12:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/10  13:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/10  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/10  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/10  16:00:00,67.4014546717,8.92605246082,0.039983740653,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/10  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/10  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  06:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,14.7696607839,14.7696607839
 10/11  07:00:00,40.3704492368,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,10.7551254787,10.7551254787
 10/11  08:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,7.07484298424,7.07484298424
 10/11  09:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,5.25219759109,5.25219759109
 10/11  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,3.57516278933,3.57516278933
 10/11  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,1.23351417938,1.23351417938
 10/11  12:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,0.0642697099628,0.0642697099628
 10/11  13:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/11  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/11  15:00:00,67.5592344217,8.92605246082,0.197763490696,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/11  16:00:00,67.8051712487,8.92605246082,0.44370031765,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/11  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/11  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  06:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,8.65291515551,8.65291515551
 10/12  07:00:00,40.3704492368,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,5.08859116712,5.08859116712
 10/12  08:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,2.4832015389,2.4832015389
 10/12  09:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.279599777113,0.279599777113
 10/12  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/12  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/12  12:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/12  13:00:00,67.4008648919,8.92605246082,0.0393939608941,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/12  14:00:00,67.7358713106,8.92605246082,0.374400379635,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/12  15:00:00,68.0167215283,8.92605246082,0.655250597317,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/12  16:00:00,68.0774344736,8.92605246082,0.715963542594,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/12  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/12  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  06:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,13.4464650484,13.4464650484
 10/13  07:00:00,40.3704492368,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,9.14227539662,9.14227539662
 10/13  08:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,5.99100854286,5.99100854286
 10/13  09:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,3.84513093119,3.84513093119
 10/13  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,1.52635435053,1.52635435053
 10/13  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/13  12:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/13  13:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/13  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/13  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/13  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/13  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/13  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  05:00:00,15.7889990534,0.373174778886,0.0,0.0,5.48122459637,1.0115996781,6.80777220109,6.80777220109
 10/14  06:00:00,16.086074449,0.670250174571,0.0,0.0,5.48122459637,1.0115996781,12.2610358689,12.2610358689
 10/14  07:00:00,19.8803767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,21.7976825531,21.7976825531
 10/14  08:00:00,16.4304764134,8.92605246082,0.0,0.0,5.48122459637,2.0231993562,12.6780777461,12.6780777461
 10/14  09:00:00,26.1273902045,8.92605246082,0.0,0.0,13.1549390313,4.04639871239,6.16832925344,6.16832925344
 10/14  10:00:00,26.1273902045,8.92605246082,0.0,0.0,13.1549390313,4.04639871239,3.00707283275,3.00707283275
 10/14  11:00:00,26.1273902045,8.92605246082,0.0,0.0,13.1549390313,4.04639871239,0.356758392334,0.356758392334
 10/14  12:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  13:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  14:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  15:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  07:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  21:00:00,15.8455442858,0.429720011322,0.0,0.0,5.48122459637,1.0115996781,7.7749745526,7.7749745526
 10/15  22:00:00,16.3211594628,0.905335188382,0.0,0.0,5.48122459637,1.0115996781,16.417884537,16.417884537
 10/15  23:00:00,16.5542089993,1.13838472483,0.0,0.0,5.48122459637,1.0115996781,20.4970023248,20.4970023248
 10/15  24:00:00,16.7141676666,1.29834339216,0.0,0.0,5.48122459637,1.0115996781,23.7747171172,23.7747171172
 10/16  01:00:00,16.9531082811,1.53728400659,0.0,0.0,5.48122459637,1.0115996781,28.0635578717,28.0635578717
 10/16  02:00:00,17.0500293884,1.63420511398,0.0,0.0,5.48122459637,1.0115996781,30.3204333514,30.3204333514
 10/16  03:00:00,17.3014077322,1.88558345776,0.0,0.0,5.48122459637,1.0115996781,34.6204438131,34.6204438131
 10/16  04:00:00,17.3713541815,1.95552990703,0.0,0.0,5.48122459637,1.0115996781,36.4254819136,36.4254819136
 10/16  05:00:00,17.6008007041,2.18497642959,0.0,0.0,5.48122459637,1.0115996781,40.2064168448,40.2064168448
 10/16  06:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,62.5606533307,62.5606533307
 10/16  07:00:00,41.8576159034,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,54.1294002058,54.1294002058
 10/16  08:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,40.1337228902,40.1337228902
 10/16  09:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,20.6774283987,20.6774283987
 10/16  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,7.36241777162,7.36241777162
 10/16  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,4.88937116283,4.88937116283
 10/16  12:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,3.62705379239,3.62705379239
 10/16  13:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,1.85851498352,1.85851498352
 10/16  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,1.03900868302,1.03900868302
 10/16  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.591886586063,0.591886586063
 10/16  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.393626831702,0.393626831702
 10/16  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/16  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  22:00:00,15.8078506199,0.392026345459,0.0,0.0,5.48122459637,1.0115996781,7.10209955381,7.10209955381
 10/16  23:00:00,15.8672408768,0.451416602299,0.0,0.0,5.48122459637,1.0115996781,8.16904167184,8.16904167184
 10/16  24:00:00,15.9473651137,0.531540839267,0.0,0.0,5.48122459637,1.0115996781,9.62790020667,9.62790020667
 10/17  01:00:00,16.3813301016,0.965505827117,0.0,0.0,5.48122459637,1.0115996781,17.5508037271,17.5508037271
 10/17  02:00:00,16.116105809,0.700281534548,0.0,0.0,5.48122459637,1.0115996781,12.6835064217,12.6835064217
 10/17  03:00:00,16.5042564716,1.08843219713,0.0,0.0,5.48122459637,1.0115996781,19.6601436521,19.6601436521
 10/17  04:00:00,16.2759714825,0.860147208059,0.0,0.0,5.48122459637,1.0115996781,15.5079670751,15.5079670751
 10/17  05:00:00,16.6735903355,1.25776606099,0.0,0.0,5.48122459637,1.0115996781,22.9416712063,22.9416712063
 10/17  06:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,33.9815205514,33.9815205514
 10/17  07:00:00,41.8576159034,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,24.7720082977,24.7720082977
 10/17  08:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,11.8381616038,11.8381616038
 10/17  09:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,4.82904581773,4.82904581773
 10/17  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,2.16453568453,2.16453568453
 10/17  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.104729141474,0.104729141474
 10/17  12:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/17  13:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/17  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/17  15:00:00,67.4273902566,8.92605246082,0.0659193255848,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/17  16:00:00,67.530090272,8.92605246082,0.168619340949,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/17  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/17  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  06:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,6.45577613144,6.45577613144
 10/18  07:00:00,41.8576159034,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,4.53534002041,4.53534002041
 10/18  08:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,2.40248172059,2.40248172059
 10/18  09:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.26297603387,0.26297603387
 10/18  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/18  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/18  12:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/18  13:00:00,67.3666566326,8.92605246082,0.00518570156019,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/18  14:00:00,67.5385083256,8.92605246082,0.177037394646,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/18  15:00:00,67.645623159,8.92605246082,0.284152227969,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/18  16:00:00,67.5809593876,8.92605246082,0.219488456593,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/18  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/18  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  01:00:00,15.8319830291,0.416158754631,0.0,0.0,5.48122459637,1.0115996781,7.55811654801,7.55811654801
 10/19  02:00:00,15.9688174857,0.552993211186,0.0,0.0,5.48122459637,1.0115996781,10.0454818466,10.0454818466
 10/19  03:00:00,16.502628966,1.08680469157,0.0,0.0,5.48122459637,1.0115996781,19.7542995663,19.7542995663
 10/19  04:00:00,16.4401991535,1.02437487908,0.0,0.0,5.48122459637,1.0115996781,18.5115701492,18.5115701492
 10/19  05:00:00,17.0903937603,1.6745694858,0.0,0.0,5.48122459637,1.0115996781,30.632155704,30.632155704
 10/19  06:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,48.391167625,48.391167625
 10/19  07:00:00,41.8576159034,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,39.9539547997,39.9539547997
 10/19  08:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,26.8826909517,26.8826909517
 10/19  09:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,8.50530391442,8.50530391442
 10/19  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,2.49729437995,2.49729437995
 10/19  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0778763741224,0.0778763741224
 10/19  12:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/19  13:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/19  14:00:00,67.3769266506,8.92605246082,0.0154557196258,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/19  15:00:00,67.6445688458,8.92605246082,0.283097914812,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/19  16:00:00,67.7463625126,8.92605246082,0.384891581572,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/19  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/19  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  03:00:00,15.6179848738,0.202160599318,0.0,0.0,5.48122459637,1.0115996781,3.72034132059,3.72034132059
 10/20  04:00:00,15.9349324248,0.519108150373,0.0,0.0,5.48122459637,1.0115996781,9.43724449032,9.43724449032
 10/20  05:00:00,16.0841952375,0.668370963011,0.0,0.0,5.48122459637,1.0115996781,12.1570032637,12.1570032637
 10/20  06:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,26.9754570241,26.9754570241
 10/20  07:00:00,41.8576159034,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,20.7542507267,20.7542507267
 10/20  08:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,9.69065750204,9.69065750204
 10/20  09:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,3.723165082,3.723165082
 10/20  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.537654080648,0.537654080648
 10/20  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/20  12:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/20  13:00:00,67.6053135705,8.92605246082,0.243842639453,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/20  14:00:00,68.1033761617,8.92605246082,0.741905230713,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/20  15:00:00,68.3358986648,8.92605246082,0.974427733842,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/20  16:00:00,68.3238750398,8.92605246082,0.962404108828,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/20  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/20  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  07:00:00,21.367543402,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,7.57622295949,7.57622295949
 10/21  08:00:00,16.4304764134,8.92605246082,0.0,0.0,5.48122459637,2.0231993562,4.78907800857,4.78907800857
 10/21  09:00:00,26.1273902045,8.92605246082,0.0,0.0,13.1549390313,4.04639871239,1.9166357827,1.9166357827
 10/21  10:00:00,26.1273902045,8.92605246082,0.0,0.0,13.1549390313,4.04639871239,0.0569241563422,0.0569241563422
 10/21  11:00:00,26.1273902045,8.92605246082,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 10/21  12:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  13:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  14:00:00,15.4563387992,8.92605246082,0.0374620639032,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  15:00:00,15.6423679766,8.92605246082,0.223491241314,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
