Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 10/21  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  07:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  06:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,10.6488797103,10.6488797103
 10/23  07:00:00,41.8576159034,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,6.93840956061,6.93840956061
 10/23  08:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,4.14619388404,4.14619388404
 10/23  09:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,1.0576774847,1.0576774847
 10/23  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/23  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/23  12:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/23  13:00:00,67.6686734929,8.92605246082,0.30720256193,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/23  14:00:00,68.2079941129,8.92605246082,0.846523181891,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/23  15:00:00,68.4423719669,8.92605246082,1.08090103585,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/23  16:00:00,68.4626790991,8.92605246082,1.10120816813,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/23  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/23  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  06:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,6.33893106971,6.33893106971
 10/24  07:00:00,41.8576159034,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,4.13601677453,4.13601677453
 10/24  08:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,2.06903533324,2.06903533324
 10/24  09:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.179765683639,0.179765683639
 10/24  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/24  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/24  12:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/24  13:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/24  14:00:00,67.4565001579,8.92605246082,0.0950292268704,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/24  15:00:00,67.5386112592,8.92605246082,0.177140328152,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/24  16:00:00,67.3931026482,8.92605246082,0.0316317171991,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/24  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/24  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  03:00:00,15.6011254185,0.185301143995,0.0,0.0,5.48122459637,1.0115996781,3.38242499645,3.38242499645
 10/25  04:00:00,15.8255167154,0.409692440949,0.0,0.0,5.48122459637,1.0115996781,7.43643093044,7.43643093044
 10/25  05:00:00,16.0200499733,0.604225698853,0.0,0.0,5.48122459637,1.0115996781,10.9277622856,10.9277622856
 10/25  06:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,23.7183136919,23.7183136919
 10/25  07:00:00,43.3447825701,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,16.4876205175,16.4876205175
 10/25  08:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,8.92822205891,8.92822205891
 10/25  09:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,5.85592685118,5.85592685118
 10/25  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,4.53694285524,4.53694285524
 10/25  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,2.4006233616,2.4006233616
 10/25  12:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,1.33812208969,1.33812208969
 10/25  13:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.478651039844,0.478651039844
 10/25  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0850253439851,0.0850253439851
 10/25  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/25  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/25  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/25  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  22:00:00,16.2544134252,0.83858915077,0.0,0.0,5.48122459637,1.0115996781,15.2363213607,15.2363213607
 10/25  23:00:00,16.5130650877,1.09724081328,0.0,0.0,5.48122459637,1.0115996781,19.7420060964,19.7420060964
 10/25  24:00:00,16.6617135054,1.24588923097,0.0,0.0,5.48122459637,1.0115996781,22.5170375061,22.5170375061
 10/26  01:00:00,16.953487923,1.53766364852,0.0,0.0,5.48122459637,1.0115996781,27.9743623775,27.9743623775
 10/26  02:00:00,17.1247358463,1.70891157184,0.0,0.0,5.48122459637,1.0115996781,31.591274724,31.591274724
 10/26  03:00:00,17.4428711691,2.02704689465,0.0,0.0,5.48122459637,1.0115996781,37.1522802098,37.1522802098
 10/26  04:00:00,17.573469292,2.15764501754,0.0,0.0,5.48122459637,1.0115996781,40.1578017002,40.1578017002
 10/26  05:00:00,17.8725383514,2.45671407691,0.0,0.0,5.48122459637,1.0115996781,45.1906302984,45.1906302984
 10/26  06:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,71.0764820276,71.0764820276
 10/26  07:00:00,43.3447825701,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,62.5604520894,62.5604520894
 10/26  08:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,49.1056365793,49.1056365793
 10/26  09:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,27.2545191062,27.2545191062
 10/26  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,6.51003178368,6.51003178368
 10/26  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,1.97226537164,1.97226537164
 10/26  12:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,0.328456373176,0.328456373176
 10/26  13:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/26  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/26  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/26  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/26  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/26  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  06:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,8.7698806478,8.7698806478
 10/27  07:00:00,43.3447825701,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,5.17849715567,5.17849715567
 10/27  08:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,2.74477844658,2.74477844658
 10/27  09:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,1.25636215936,1.25636215936
 10/27  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.372428922695,0.372428922695
 10/27  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/27  12:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/27  13:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/27  14:00:00,67.3961701625,8.92605246082,0.0346992314508,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/27  15:00:00,67.5780620325,8.92605246082,0.216591101453,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/27  16:00:00,67.4449289535,8.92605246082,0.0834580225013,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/27  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/27  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  07:00:00,22.8547100686,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,19.0549610539,19.0549610539
 10/28  08:00:00,16.4304764134,8.92605246082,0.0,0.0,5.48122459637,2.0231993562,12.5824906553,12.5824906553
 10/28  09:00:00,26.1273902045,8.92605246082,0.0,0.0,13.1549390313,4.04639871239,7.04545800837,7.04545800837
 10/28  10:00:00,26.1273902045,8.92605246082,0.0,0.0,13.1549390313,4.04639871239,4.79754931957,4.79754931957
 10/28  11:00:00,26.1273902045,8.92605246082,0.0,0.0,13.1549390313,4.04639871239,2.60380299238,2.60380299238
 10/28  12:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,1.30718562258,1.30718562258
 10/28  13:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.050011420528,0.050011420528
 10/28  14:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  15:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  05:00:00,15.5916989698,0.175874695306,0.0,0.0,5.48122459637,1.0115996781,3.22044931902,3.22044931902
 10/29  06:00:00,15.5516897701,0.135865495667,0.0,0.0,5.48122459637,1.0115996781,2.44239211024,2.44239211024
 10/29  07:00:00,14.2964967883,0.367839180551,0.0,0.0,5.48122459637,1.0115996781,6.68366241215,6.68366241215
 10/29  08:00:00,6.86527751479,0.372453240321,0.0,0.0,5.48122459637,1.0115996781,6.7743853285,6.7743853285
 10/29  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  06:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,8.91500482962,8.91500482962
 10/30  07:00:00,43.3447825701,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,5.49443497123,5.49443497123
 10/30  08:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,2.96290314136,2.96290314136
 10/30  09:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.405913200689,0.405913200689
 10/30  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/30  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/30  12:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/30  13:00:00,67.5733927814,8.92605246082,0.211921850348,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/30  14:00:00,67.8281364693,8.92605246082,0.466665538318,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/30  15:00:00,67.941200416,8.92605246082,0.579729484991,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/30  16:00:00,67.736385378,8.92605246082,0.374914446952,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/30  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/30  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  06:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,4.77373073361,4.77373073361
 10/31  07:00:00,43.3447825701,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,2.38521138003,2.38521138003
 10/31  08:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,0.645041567887,0.645041567887
 10/31  09:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/31  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/31  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/31  12:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/31  13:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/31  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/31  15:00:00,67.3630913654,8.92605246082,0.00162043440887,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/31  16:00:00,67.461966478,8.92605246082,0.100495547024,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/31  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/31  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  05:00:00,16.0614421696,0.645617895167,0.0,0.0,5.48122459637,1.0115996781,11.8082109801,11.8082109801
 11/01  06:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,25.0796384671,25.0796384671
 11/01  07:00:00,43.3447825701,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,20.3874495168,20.3874495168
 11/01  08:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,11.1798430778,11.1798430778
 11/01  09:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,5.98579966696,5.98579966696
 11/01  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,3.56544564145,3.56544564145
 11/01  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.851533537143,0.851533537143
 11/01  12:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,0.0140085243546,0.0140085243546
 11/01  13:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/01  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/01  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/01  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/01  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/01  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  21:00:00,15.6443031674,0.228478892942,0.0,0.0,5.48122459637,1.0115996781,4.17476155538,4.17476155538
 11/01  22:00:00,16.0795061577,0.663681883214,0.0,0.0,5.48122459637,1.0115996781,11.9860070609,11.9860070609
 11/01  23:00:00,16.1872293064,0.771405031893,0.0,0.0,5.48122459637,1.0115996781,13.8678427291,13.8678427291
 11/01  24:00:00,16.7055969422,1.28977266775,0.0,0.0,5.48122459637,1.0115996781,23.5096196798,23.5096196798
 11/02  01:00:00,16.532588683,1.1167644085,0.0,0.0,5.48122459637,1.0115996781,20.5525651098,20.5525651098
 11/02  02:00:00,17.1202594142,1.7044351397,0.0,0.0,5.48122459637,1.0115996781,31.4121748133,31.4121748133
 11/02  03:00:00,16.8428186554,1.42699438096,0.0,0.0,5.48122459637,1.0115996781,26.4564799792,26.4564799792
 11/02  04:00:00,17.5852687685,2.16944449405,0.0,0.0,5.48122459637,1.0115996781,40.1453530805,40.1453530805
 11/02  05:00:00,17.2636412241,1.84781694964,0.0,0.0,5.48122459637,1.0115996781,34.3615306728,34.3615306728
 11/02  06:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,71.27127778,71.27127778
 11/02  07:00:00,43.3447825701,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,61.0670686986,61.0670686986
 11/02  08:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,53.47930267,53.47930267
 11/02  09:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,38.9380140223,38.9380140223
 11/02  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,20.8862807104,20.8862807104
 11/02  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,6.54932415146,6.54932415146
 11/02  12:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,4.24261446216,4.24261446216
 11/02  13:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,2.19734135364,2.19734135364
 11/02  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.808082985025,0.808082985025
 11/02  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0668994888236,0.0668994888236
 11/02  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.045876727898,0.045876727898
 11/02  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/02  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/02  19:00:00,16.0353504326,0.619526158102,0.0,0.0,5.48122459637,1.0115996781,11.1686009496,11.1686009496
 11/02  20:00:00,16.9209905625,1.50516628801,0.0,0.0,5.48122459637,1.0115996781,27.0657984015,27.0657984015
 11/02  21:00:00,16.9009808425,1.48515656803,0.0,0.0,5.48122459637,1.0115996781,27.2271809016,27.2271809016
 11/02  22:00:00,17.916917355,2.5010930805,0.0,0.0,5.48122459637,1.0115996781,46.0117314291,46.0117314291
 11/02  23:00:00,17.5242266778,2.10840240331,0.0,0.0,5.48122459637,1.0115996781,39.001666443,39.001666443
 11/02  24:00:00,18.3567239167,2.94089964222,0.0,0.0,5.48122459637,1.0115996781,54.3727742014,54.3727742014
 11/03  01:00:00,17.5870691026,2.17124482814,0.0,0.0,5.48122459637,1.0115996781,40.2401109357,40.2401109357
 11/03  02:00:00,18.0653299394,2.64950566494,0.0,0.0,5.48122459637,1.0115996781,48.9707393247,48.9707393247
 11/03  03:00:00,17.3441962679,1.92837199339,0.0,0.0,5.48122459637,1.0115996781,35.7437647088,35.7437647088
 11/03  04:00:00,18.0328250215,2.61700074704,0.0,0.0,5.48122459637,1.0115996781,48.4428409357,48.4428409357
 11/03  05:00:00,17.3806179539,1.96479367948,0.0,0.0,5.48122459637,1.0115996781,36.4710797057,36.4710797057
 11/03  06:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,65.2894833174,65.2894833174
 11/03  07:00:00,44.8319492368,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,47.8058573707,47.8058573707
 11/03  08:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,38.0379665027,38.0379665027
 11/03  09:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,23.3869562051,23.3869562051
 11/03  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,8.21193454443,8.21193454443
 11/03  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,3.99581607177,3.99581607177
 11/03  12:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,2.37985969922,2.37985969922
 11/03  13:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.379236786667,0.379236786667
 11/03  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/03  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/03  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/03  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/03  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/03  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/03  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/03  21:00:00,16.1673849924,0.751560717971,0.0,0.0,5.48122459637,1.0115996781,13.6685546896,13.6685546896
 11/03  22:00:00,16.3225302181,0.906705943622,0.0,0.0,5.48122459637,1.0115996781,16.3057355033,16.3057355033
 11/03  23:00:00,16.5111135117,1.09528923724,0.0,0.0,5.48122459637,1.0115996781,19.9574017357,19.9574017357
 11/03  24:00:00,16.8714597567,1.45563548225,0.0,0.0,5.48122459637,1.0115996781,26.5986600607,26.5986600607
 11/04  01:00:00,17.0245386879,1.60871441341,0.0,0.0,5.48122459637,1.0115996781,29.9021634014,29.9021634014
 11/04  02:00:00,17.3605256247,1.94470135022,0.0,0.0,5.48122459637,1.0115996781,35.747648004,35.747648004
 11/04  03:00:00,17.515774405,2.09995013057,0.0,0.0,5.48122459637,1.0115996781,39.2455962783,39.2455962783
 11/04  04:00:00,17.9195349139,2.50371063944,0.0,0.0,5.48122459637,1.0115996781,46.1753220059,46.1753220059
 11/04  05:00:00,18.0609922462,2.64516797178,0.0,0.0,5.48122459637,1.0115996781,49.6895897115,49.6895897115
 11/04  06:00:00,18.5458880888,3.13006381438,0.0,0.0,5.48122459637,1.0115996781,57.9187169045,57.9187169045
 11/04  07:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,87.5934515377,87.5934515377
 11/04  08:00:00,16.4304764134,8.92605246082,0.0,0.0,5.48122459637,2.0231993562,82.4600986648,82.4600986648
 11/04  09:00:00,26.1273902045,8.92605246082,0.0,0.0,13.1549390313,4.04639871239,64.0010771008,64.0010771008
 11/04  10:00:00,26.1273902045,8.92605246082,0.0,0.0,13.1549390313,4.04639871239,34.4790378816,34.4790378816
 11/04  11:00:00,26.1273902045,8.92605246082,0.0,0.0,13.1549390313,4.04639871239,9.98544326731,9.98544326731
 11/04  12:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,4.83531327714,4.83531327714
 11/04  13:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,2.15010011042,2.15010011042
 11/04  14:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.392379074213,0.392379074213
 11/04  15:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  18:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  01:00:00,15.6634075994,0.247583324942,0.0,0.0,5.48122459637,1.0115996781,4.49955557166,4.49955557166
 11/05  02:00:00,15.8156016906,0.399777416107,0.0,0.0,5.48122459637,1.0115996781,7.26008529283,7.26008529283
 11/05  03:00:00,16.0368218839,0.620997609479,0.0,0.0,5.48122459637,1.0115996781,11.2356070953,11.2356070953
 11/05  04:00:00,16.2270647334,0.811240458907,0.0,0.0,5.48122459637,1.0115996781,15.0433183397,15.0433183397
 11/05  05:00:00,16.5232533135,1.10742903901,0.0,0.0,5.48122459637,1.0115996781,20.442574122,20.442574122
 11/05  06:00:00,16.6584943427,1.24267006823,0.0,0.0,5.48122459637,1.0115996781,23.071682568,23.071682568
 11/05  07:00:00,16.8575447981,1.44172052367,0.0,0.0,5.48122459637,1.0115996781,26.7094637987,26.7094637987
 11/05  08:00:00,7.85279936886,1.35997509439,0.0,0.0,5.48122459637,1.0115996781,25.275928674,25.275928674
 11/05  09:00:00,7.53568469592,1.04286042146,0.0,0.0,5.48122459637,1.0115996781,18.9897089884,18.9897089884
 11/05  10:00:00,6.74338472162,0.25056044716,0.0,0.0,5.48122459637,1.0115996781,4.56755752986,4.56755752986
 11/05  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  18:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  20:00:00,15.6640509864,0.248226711894,0.0,0.0,5.48122459637,1.0115996781,4.54892776313,4.54892776313
 11/05  21:00:00,16.2870106007,0.871186326194,0.0,0.0,5.48122459637,1.0115996781,15.9082390449,15.9082390449
 11/05  22:00:00,16.7562108472,1.3403865727,0.0,0.0,5.48122459637,1.0115996781,24.8798844421,24.8798844421
 11/05  23:00:00,17.2331307504,1.81730647593,0.0,0.0,5.48122459637,1.0115996781,33.5911078457,33.5911078457
 11/05  24:00:00,17.4158459574,2.00002168298,0.0,0.0,5.48122459637,1.0115996781,37.3361899914,37.3361899914
 11/06  01:00:00,17.8165586435,2.40073436902,0.0,0.0,5.48122459637,1.0115996781,44.4694576208,44.4694576208
 11/06  02:00:00,18.0169912456,2.60116697113,0.0,0.0,5.48122459637,1.0115996781,48.7971324482,48.7971324482
 11/06  03:00:00,18.6221187733,3.20629449888,0.0,0.0,5.48122459637,1.0115996781,59.5740252487,59.5740252487
 11/06  04:00:00,18.6580332573,3.24220898288,0.0,0.0,5.48122459637,1.0115996781,61.1658051752,61.1658051752
 11/06  05:00:00,19.1641227603,3.74829848586,0.0,0.0,5.48122459637,1.0115996781,69.7907952971,69.7907952971
 11/06  06:00:00,19.0420738066,3.62624953212,0.0,0.0,5.48122459637,1.0115996781,68.6243346855,68.6243346855
 11/06  07:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,107.245238643,107.245238643
 11/06  08:00:00,35.9089492368,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,91.3704139263,91.3704139263
 11/06  09:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,72.0187435941,72.0187435941
 11/06  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,51.2241585615,51.2241585615
 11/06  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,34.3062384783,34.3062384783
 11/06  12:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,21.170640078,21.170640078
 11/06  13:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,13.3991165965,13.3991165965
 11/06  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,5.70789593668,5.70789593668
 11/06  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,3.88839437311,3.88839437311
 11/06  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,3.50900427472,3.50900427472
 11/06  17:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,4.57585645409,4.57585645409
 11/06  18:00:00,28.8450991241,0.919193289281,0.0,0.0,16.4436737891,4.04639871239,16.6102275888,16.6102275888
 11/06  19:00:00,17.2293059878,1.81348171339,0.0,0.0,5.48122459637,1.0115996781,32.7391241433,32.7391241433
 11/06  20:00:00,17.6218778039,2.20605352946,0.0,0.0,5.48122459637,1.0115996781,40.7164839393,40.7164839393
 11/06  21:00:00,18.0811353884,2.66531111395,0.0,0.0,5.48122459637,1.0115996781,49.0108058819,49.0108058819
 11/06  22:00:00,18.0748388361,2.65901456162,0.0,0.0,5.48122459637,1.0115996781,49.5323464597,49.5323464597
 11/06  23:00:00,18.3863462537,2.97052197922,0.0,0.0,5.48122459637,1.0115996781,54.8169887028,54.8169887028
 11/06  24:00:00,18.229999301,2.81417502652,0.0,0.0,5.48122459637,1.0115996781,52.5712206074,52.5712206074
 11/07  01:00:00,18.5329024684,3.11707819394,0.0,0.0,5.48122459637,1.0115996781,57.6313082915,57.6313082915
 11/07  02:00:00,18.4019987351,2.9861744606,0.0,0.0,5.48122459637,1.0115996781,55.9518935602,55.9518935602
 11/07  03:00:00,18.7163375876,3.30051331311,0.0,0.0,5.48122459637,1.0115996781,61.1325761835,61.1325761835
 11/07  04:00:00,18.5802638556,3.16443958116,0.0,0.0,5.48122459637,1.0115996781,59.4552962875,59.4552962875
 11/07  05:00:00,18.9385902948,3.52276602037,0.0,0.0,5.48122459637,1.0115996781,65.3622285754,65.3622285754
 11/07  06:00:00,18.7150225564,3.29919828194,0.0,0.0,5.48122459637,1.0115996781,62.1159430628,62.1159430628
 11/07  07:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,95.4383372253,95.4383372253
 11/07  08:00:00,35.9089492368,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,82.8552883478,82.8552883478
 11/07  09:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,64.757735118,64.757735118
 11/07  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,41.5050101336,41.5050101336
 11/07  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,20.0782770684,20.0782770684
 11/07  12:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,6.16020044699,6.16020044699
 11/07  13:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,3.99687047381,3.99687047381
 11/07  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,2.05410831213,2.05410831213
 11/07  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.667025627154,0.667025627154
 11/07  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/07  17:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.799319239419,0.799319239419
 11/07  18:00:00,27.9259058348,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/07  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/07  20:00:00,15.9939566355,0.578132361079,0.0,0.0,5.48122459637,1.0115996781,10.4887106465,10.4887106465
 11/07  21:00:00,16.0323031565,0.61647888205,0.0,0.0,5.48122459637,1.0115996781,11.1445784987,11.1445784987
 11/07  22:00:00,16.0884576751,0.672633400634,0.0,0.0,5.48122459637,1.0115996781,12.1688289077,12.1688289077
 11/07  23:00:00,16.5300928187,1.11426854426,0.0,0.0,5.48122459637,1.0115996781,20.1283545568,20.1283545568
 11/07  24:00:00,16.3669591947,0.951134920199,0.0,0.0,5.48122459637,1.0115996781,17.3920076271,17.3920076271
 11/08  01:00:00,16.8495644071,1.43374013262,0.0,0.0,5.48122459637,1.0115996781,26.3721362026,26.3721362026
 11/08  02:00:00,16.4668102935,1.05098601904,0.0,0.0,5.48122459637,1.0115996781,19.3285640901,19.3285640901
 11/08  03:00:00,16.7764573326,1.36063305815,0.0,0.0,5.48122459637,1.0115996781,25.0817095835,25.0817095835
 11/08  04:00:00,16.3441181789,0.928293904393,0.0,0.0,5.48122459637,1.0115996781,17.0983766025,17.0983766025
 11/08  05:00:00,16.5325229665,1.11669869208,0.0,0.0,5.48122459637,1.0115996781,20.5835232912,20.5835232912
 11/08  06:00:00,16.1494844872,0.733660212758,0.0,0.0,5.48122459637,1.0115996781,13.6488816822,13.6488816822
 11/08  07:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,30.5415530572,30.5415530572
 11/08  08:00:00,35.9089492368,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,18.9661347904,18.9661347904
 11/08  09:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,7.36428030696,7.36428030696
 11/08  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,3.14228436593,3.14228436593
 11/08  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.401288346238,0.401288346238
 11/08  12:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/08  13:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 11/08  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/08  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/08  16:00:00,67.3795490322,8.92605246082,0.0180781012245,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/08  17:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/08  18:00:00,27.9259058348,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/08  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/08  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/09  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/09  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/09  07:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,12.3451911535,12.3451911535
 11/09  08:00:00,35.9089492368,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,8.10720967062,8.10720967062
 11/09  09:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,4.37591774198,4.37591774198
 11/09  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,1.03916850457,1.03916850457
 11/09  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/09  12:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/09  13:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 11/09  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/09  15:00:00,67.4915676064,8.92605246082,0.130096675376,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/09  16:00:00,67.6519544363,8.92605246082,0.290483505314,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/09  17:00:00,67.4132399049,8.92605246082,0.0517689739196,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/09  18:00:00,27.9259058348,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/09  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/09  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/10  03:00:00,15.8350767796,0.419252505165,0.0,0.0,5.48122459637,1.0115996781,7.64572531667,7.64572531667
 11/10  04:00:00,15.9796197109,0.563795436413,0.0,0.0,5.48122459637,1.0115996781,10.2809989904,10.2809989904
 11/10  05:00:00,16.5319592256,1.11613495116,0.0,0.0,5.48122459637,1.0115996781,20.4975270653,20.4975270653
 11/10  06:00:00,16.413811408,0.997987133554,0.0,0.0,5.48122459637,1.0115996781,18.4947353928,18.4947353928
 11/10  07:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,41.3009547777,41.3009547777
 11/10  08:00:00,35.9089492368,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,30.5115267009,30.5115267009
 11/10  09:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,14.7664891345,14.7664891345
 11/10  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,4.62077497001,4.62077497001
 11/10  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,1.68615863794,1.68615863794
 11/10  12:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0384319338059,0.0384319338059
 11/10  13:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 11/10  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/10  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/10  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/10  17:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/10  18:00:00,27.9259058348,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/10  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/10  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/11  01:00:00,15.8455676368,0.4297433623,0.0,0.0,5.48122459637,1.0115996781,7.8025895999,7.8025895999
 11/11  02:00:00,15.9987438786,0.582919604139,0.0,0.0,5.48122459637,1.0115996781,10.5830978283,10.5830978283
 11/11  03:00:00,16.6112648718,1.19544059729,0.0,0.0,5.48122459637,1.0115996781,21.9215595486,21.9215595486
 11/11  04:00:00,16.4742949988,1.05847072437,0.0,0.0,5.48122459637,1.0115996781,19.6095070552,19.6095070552
 11/11  05:00:00,16.9357993819,1.51997510747,0.0,0.0,5.48122459637,1.0115996781,28.1332764169,28.1332764169
 11/11  06:00:00,16.6282152614,1.21239098691,0.0,0.0,5.48122459637,1.0115996781,22.5672649364,22.5672649364
 11/11  07:00:00,17.148569833,1.73274555852,0.0,0.0,5.48122459637,1.0115996781,32.1898721551,32.1898721551
 11/11  08:00:00,7.83471159194,1.34188731747,0.0,0.0,5.48122459637,1.0115996781,24.9931060664,24.9931060664
 11/11  09:00:00,8.05910500765,1.56628073318,0.0,0.0,5.48122459637,1.0115996781,28.8859732938,28.8859732938
 11/11  10:00:00,7.35008798915,0.857263714685,0.0,0.0,5.48122459637,1.0115996781,15.7101480826,15.7101480826
 11/11  11:00:00,7.36283173955,0.870007465082,0.0,0.0,5.48122459637,1.0115996781,16.0126040103,16.0126040103
 11/11  12:00:00,7.07838266706,0.585558392592,0.0,0.0,5.48122459637,1.0115996781,10.6279344433,10.6279344433
 11/11  13:00:00,6.89567622695,0.402851952481,0.0,0.0,5.48122459637,1.0115996781,7.32087736147,7.32087736147
 11/11  14:00:00,6.8632222551,0.370397980632,0.0,0.0,5.48122459637,1.0115996781,6.74137358212,6.74137358212
 11/11  15:00:00,6.82471810276,0.3318938283,0.0,0.0,5.48122459637,1.0115996781,6.02934078087,6.02934078087
 11/11  16:00:00,6.91752570205,0.424701427584,0.0,0.0,5.48122459637,1.0115996781,7.72170684919,7.72170684919
 11/11  17:00:00,7.29271873465,0.79989446019,0.0,0.0,5.48122459637,1.0115996781,14.7078465166,14.7078465166
 11/11  18:00:00,15.0501382611,1.12148065327,0.0,0.0,5.48122459637,1.0115996781,20.7988027796,20.7988027796
 11/11  19:00:00,16.762648125,1.34682385049,0.0,0.0,5.48122459637,1.0115996781,25.1554470974,25.1554470974
 11/11  20:00:00,17.0893791915,1.67355491703,0.0,0.0,5.48122459637,1.0115996781,31.1516567804,31.1516567804
 11/11  21:00:00,17.1284638306,1.71263955611,0.0,0.0,5.48122459637,1.0115996781,32.0398246192,32.0398246192
