Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 11/11  22:00:00,17.3808551141,1.96503083968,0.0,0.0,5.48122459637,1.0115996781,36.6355414642,36.6355414642
 11/11  23:00:00,17.3185752806,1.90275100616,0.0,0.0,5.48122459637,1.0115996781,35.6574053279,35.6574053279
 11/11  24:00:00,17.5627629622,2.14693868778,0.0,0.0,5.48122459637,1.0115996781,40.0641852787,40.0641852787
 11/12  01:00:00,17.4380345416,2.02221026713,0.0,0.0,5.48122459637,1.0115996781,37.9020258467,37.9020258467
 11/12  02:00:00,17.6186802828,2.20285600836,0.0,0.0,5.48122459637,1.0115996781,41.1302310997,41.1302310997
 11/12  03:00:00,17.4690152603,2.05319098581,0.0,0.0,5.48122459637,1.0115996781,38.4875485695,38.4875485695
 11/12  04:00:00,17.6889095038,2.27308522935,0.0,0.0,5.48122459637,1.0115996781,42.4604962781,42.4604962781
 11/12  05:00:00,17.5432010352,2.12737676074,0.0,0.0,5.48122459637,1.0115996781,39.8906452482,39.8906452482
 11/12  06:00:00,17.6860856672,2.27026139272,0.0,0.0,5.48122459637,1.0115996781,42.4076990132,42.4076990132
 11/12  07:00:00,17.5064511266,2.09062685213,0.0,0.0,5.48122459637,1.0115996781,39.1780493992,39.1780493992
 11/12  08:00:00,10.2410486497,2.26105770855,0.0,0.0,5.48122459637,1.0115996781,42.1924820324,42.1924820324
 11/12  09:00:00,8.31532543726,1.82250116279,0.0,0.0,5.48122459637,1.0115996781,33.9682256718,33.9682256718
 11/12  10:00:00,7.91418486544,1.42136059097,0.0,0.0,5.48122459637,1.0115996781,26.2181382463,26.2181382463
 11/12  11:00:00,7.0791546194,0.586330344936,0.0,0.0,5.48122459637,1.0115996781,10.6187629223,10.6187629223
 11/12  12:00:00,7.34694683979,0.854122565322,0.0,0.0,5.48122459637,1.0115996781,15.5606005786,15.5606005786
 11/12  13:00:00,6.93850162563,0.445677351161,0.0,0.0,5.48122459637,1.0115996781,8.09110383047,8.09110383047
 11/12  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/12  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/12  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/12  17:00:00,6.77101436635,0.278190091888,0.0,0.0,5.48122459637,1.0115996781,5.0546519097,5.0546519097
 11/12  18:00:00,14.5720417602,0.643384152379,0.0,0.0,5.48122459637,1.0115996781,11.8037497281,11.8037497281
 11/12  19:00:00,16.9771332406,1.56130896615,0.0,0.0,5.48122459637,1.0115996781,28.8943794304,28.8943794304
 11/12  20:00:00,16.965559093,1.54973481856,0.0,0.0,5.48122459637,1.0115996781,28.8664742492,28.8664742492
 11/12  21:00:00,17.9148950397,2.49907076523,0.0,0.0,5.48122459637,1.0115996781,46.5010160452,46.5010160452
 11/12  22:00:00,17.5171016002,2.10127732571,0.0,0.0,5.48122459637,1.0115996781,39.2502568827,39.2502568827
 11/12  23:00:00,18.293399643,2.87757536856,0.0,0.0,5.48122459637,1.0115996781,53.64549281,53.64549281
 11/12  24:00:00,17.5990139645,2.18318968999,0.0,0.0,5.48122459637,1.0115996781,40.8026779837,40.8026779837
 11/13  01:00:00,18.3090569629,2.89323268842,0.0,0.0,5.48122459637,1.0115996781,53.9514054791,53.9514054791
 11/13  02:00:00,17.5533636308,2.13753935632,0.0,0.0,5.48122459637,1.0115996781,39.9364134478,39.9364134478
 11/13  03:00:00,18.2863978577,2.87057358322,0.0,0.0,5.48122459637,1.0115996781,53.5446892323,53.5446892323
 11/13  04:00:00,17.5648479924,2.14902371795,0.0,0.0,5.48122459637,1.0115996781,40.1563547715,40.1563547715
 11/13  05:00:00,18.2617192912,2.84589501673,0.0,0.0,5.48122459637,1.0115996781,53.0636653774,53.0636653774
 11/13  06:00:00,17.7045144499,2.28869017539,0.0,0.0,5.48122459637,1.0115996781,42.7976430389,42.7976430389
 11/13  07:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,85.0202284439,85.0202284439
 11/13  08:00:00,37.3961159034,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,69.434690585,69.434690585
 11/13  09:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,53.577022669,53.577022669
 11/13  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,33.0313905707,33.0313905707
 11/13  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,17.0080593472,17.0080593472
 11/13  12:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,7.04577287842,7.04577287842
 11/13  13:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,4.97442522386,4.97442522386
 11/13  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,3.68402872142,3.68402872142
 11/13  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,3.03182743824,3.03182743824
 11/13  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,2.9748630163,2.9748630163
 11/13  17:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,4.19384621439,4.19384621439
 11/13  18:00:00,28.4084669937,0.48256115888,0.0,0.0,16.4436737891,4.04639871239,8.73661599505,8.73661599505
 11/13  19:00:00,16.8734870314,1.45766275697,0.0,0.0,5.48122459637,1.0115996781,26.2836129976,26.2836129976
 11/13  20:00:00,16.7945259147,1.37870164027,0.0,0.0,5.48122459637,1.0115996781,25.0584593827,25.0584593827
 11/13  21:00:00,17.5286502035,2.11282592904,0.0,0.0,5.48122459637,1.0115996781,38.6767169028,38.6767169028
 11/13  22:00:00,17.1355113662,1.71968709171,0.0,0.0,5.48122459637,1.0115996781,31.853183326,31.853183326
 11/13  23:00:00,17.7505136316,2.33468935718,0.0,0.0,5.48122459637,1.0115996781,42.9352874836,42.9352874836
 11/13  24:00:00,17.2661515318,1.85032725737,0.0,0.0,5.48122459637,1.0115996781,34.4344129235,34.4344129235
 11/14  01:00:00,18.0080647688,2.59224049435,0.0,0.0,5.48122459637,1.0115996781,47.8261582709,47.8261582709
 11/14  02:00:00,17.4432405459,2.02741627146,0.0,0.0,5.48122459637,1.0115996781,37.875768175,37.875768175
 11/14  03:00:00,17.9822547814,2.56643050695,0.0,0.0,5.48122459637,1.0115996781,47.4249545859,47.4249545859
 11/14  04:00:00,17.4170323907,2.00120811619,0.0,0.0,5.48122459637,1.0115996781,37.4716525605,37.4716525605
 11/14  05:00:00,18.0668856074,2.65106133292,0.0,0.0,5.48122459637,1.0115996781,49.0876360624,49.0876360624
 11/14  06:00:00,17.403587025,1.9877627505,0.0,0.0,5.48122459637,1.0115996781,37.2961699403,37.2961699403
 11/14  07:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,62.306381114,62.306381114
 11/14  08:00:00,37.3961159034,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,40.0316534331,40.0316534331
 11/14  09:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,19.7063433151,19.7063433151
 11/14  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,5.97017727977,5.97017727977
 11/14  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,3.49928847708,3.49928847708
 11/14  12:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,1.93069301246,1.93069301246
 11/14  13:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,1.28421610462,1.28421610462
 11/14  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0792463901057,0.0792463901057
 11/14  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/14  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/14  17:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.588985826083,0.588985826083
 11/14  18:00:00,27.9259058348,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/14  19:00:00,15.8708264687,0.455002194228,0.0,0.0,5.48122459637,1.0115996781,8.27118233098,8.27118233098
 11/14  20:00:00,16.3850853195,0.969261045011,0.0,0.0,5.48122459637,1.0115996781,17.4614096405,17.4614096405
 11/14  21:00:00,17.272522136,1.85669786158,0.0,0.0,5.48122459637,1.0115996781,33.9243385302,33.9243385302
 11/14  22:00:00,17.0812171894,1.66539291495,0.0,0.0,5.48122459637,1.0115996781,30.9102175434,30.9102175434
 11/14  23:00:00,17.8472325493,2.43140827487,0.0,0.0,5.48122459637,1.0115996781,44.8138923757,44.8138923757
 11/14  24:00:00,17.405987735,1.99016346054,0.0,0.0,5.48122459637,1.0115996781,37.1618919147,37.1618919147
 11/15  01:00:00,18.139159901,2.72333562651,0.0,0.0,5.48122459637,1.0115996781,50.3288417919,50.3288417919
 11/15  02:00:00,17.5913419336,2.17551765913,0.0,0.0,5.48122459637,1.0115996781,40.7337861536,40.7337861536
 11/15  03:00:00,18.2672980781,2.85147380363,0.0,0.0,5.48122459637,1.0115996781,52.773372103,52.773372103
 11/15  04:00:00,17.6416210751,2.22579680061,0.0,0.0,5.48122459637,1.0115996781,41.7429904264,41.7429904264
 11/15  05:00:00,18.3934534316,2.97762915715,0.0,0.0,5.48122459637,1.0115996781,55.187149378,55.187149378
 11/15  06:00:00,17.9142608577,2.49843658326,0.0,0.0,5.48122459637,1.0115996781,46.9743958234,46.9743958234
 11/15  07:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,92.5647439198,92.5647439198
 11/15  08:00:00,37.3961159034,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,74.9196935681,74.9196935681
 11/15  09:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,53.8046186009,53.8046186009
 11/15  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,25.5263277614,25.5263277614
 11/15  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,6.41252173275,6.41252173275
 11/15  12:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,2.7534317308,2.7534317308
 11/15  13:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,0.837686686642,0.837686686642
 11/15  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/15  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/15  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/15  17:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/15  18:00:00,29.4130725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/15  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/15  20:00:00,15.9535359499,0.537711675392,0.0,0.0,5.48122459637,1.0115996781,9.71196859368,9.71196859368
 11/15  21:00:00,16.8442176335,1.42839335906,0.0,0.0,5.48122459637,1.0115996781,25.7862605222,25.7862605222
 11/15  22:00:00,16.8726568881,1.4568326136,0.0,0.0,5.48122459637,1.0115996781,26.8146086419,26.8146086419
 11/15  23:00:00,17.7939211838,2.37809690935,0.0,0.0,5.48122459637,1.0115996781,43.879863397,43.879863397
 11/15  24:00:00,17.189210083,1.77338580852,0.0,0.0,5.48122459637,1.0115996781,32.8268143677,32.8268143677
 11/16  01:00:00,17.631087033,2.21526275854,0.0,0.0,5.48122459637,1.0115996781,40.945251361,40.945251361
 11/16  02:00:00,17.1986670165,1.78284274204,0.0,0.0,5.48122459637,1.0115996781,33.0963714513,33.0963714513
 11/16  03:00:00,18.0010818442,2.58525756969,0.0,0.0,5.48122459637,1.0115996781,47.9585908232,47.9585908232
 11/16  04:00:00,17.4886911197,2.07286684527,0.0,0.0,5.48122459637,1.0115996781,38.5988581526,38.5988581526
 11/16  05:00:00,18.3436327635,2.92780848907,0.0,0.0,5.48122459637,1.0115996781,54.4671598328,54.4671598328
 11/16  06:00:00,17.7395182206,2.32369394615,0.0,0.0,5.48122459637,1.0115996781,43.3769346314,43.3769346314
 11/16  07:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,79.790452487,79.790452487
 11/16  08:00:00,37.3961159034,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,59.6887162103,59.6887162103
 11/16  09:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,38.0494931089,38.0494931089
 11/16  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,11.5648790188,11.5648790188
 11/16  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,3.49097245931,3.49097245931
 11/16  12:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.622012055922,0.622012055922
 11/16  13:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 11/16  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/16  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/16  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/16  17:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/16  18:00:00,29.4130725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/16  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/16  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/17  02:00:00,15.7437123321,0.327888057586,0.0,0.0,5.48122459637,1.0115996781,5.97068247157,5.97068247157
 11/17  03:00:00,16.0617533502,0.645929075716,0.0,0.0,5.48122459637,1.0115996781,11.8085381068,11.8085381068
 11/17  04:00:00,16.0576538585,0.641829584072,0.0,0.0,5.48122459637,1.0115996781,11.675850339,11.675850339
 11/17  05:00:00,16.0871670707,0.671342796238,0.0,0.0,5.48122459637,1.0115996781,12.3799412766,12.3799412766
 11/17  06:00:00,16.5029196888,1.08709541429,0.0,0.0,5.48122459637,1.0115996781,20.062152476,20.062152476
 11/17  07:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,29.261687728,29.261687728
 11/17  08:00:00,37.3961159034,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,19.7933407551,19.7933407551
 11/17  09:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,8.21834589562,8.21834589562
 11/17  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,3.74808128616,3.74808128616
 11/17  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.913263133627,0.913263133627
 11/17  12:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/17  13:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 11/17  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/17  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/17  16:00:00,67.4269997664,8.92605246082,0.0655288353799,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/17  17:00:00,67.36848169,8.92605246082,0.00701075895488,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/17  18:00:00,29.4130725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/17  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/17  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/18  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/18  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/18  07:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/18  08:00:00,16.906043402,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,8.93175133592,8.93175133592
 11/18  09:00:00,16.4304764134,8.92605246082,0.0,0.0,5.48122459637,2.0231993562,5.74099074401,5.74099074401
 11/18  10:00:00,26.1273902045,8.92605246082,0.0,0.0,13.1549390313,4.04639871239,3.1202171938,3.1202171938
 11/18  11:00:00,26.1273902045,8.92605246082,0.0,0.0,13.1549390313,4.04639871239,1.04373999656,1.04373999656
 11/18  12:00:00,26.1273902045,8.92605246082,0.0,0.0,13.1549390313,4.04639871239,0.0570870484035,0.0570870484035
 11/18  13:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/18  14:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/18  15:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/18  16:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/18  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/18  18:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/18  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/18  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  01:00:00,15.7588186969,0.342994422401,0.0,0.0,5.48122459637,1.0115996781,6.23307942715,6.23307942715
 11/19  02:00:00,15.8870443815,0.471220107029,0.0,0.0,5.48122459637,1.0115996781,8.57280839756,8.57280839756
 11/19  03:00:00,15.9644102944,0.548586019968,0.0,0.0,5.48122459637,1.0115996781,10.0482979555,10.0482979555
 11/19  04:00:00,16.3923903693,0.976566094853,0.0,0.0,5.48122459637,1.0115996781,18.0789734311,18.0789734311
 11/19  05:00:00,16.2994851711,0.883660896679,0.0,0.0,5.48122459637,1.0115996781,16.4015052371,16.4015052371
 11/19  06:00:00,16.8090941284,1.39326985398,0.0,0.0,5.48122459637,1.0115996781,25.8218726448,25.8218726448
 11/19  07:00:00,16.6076701071,1.19184583263,0.0,0.0,5.48122459637,1.0115996781,22.2180297295,22.2180297295
 11/19  08:00:00,9.74867806652,1.76868712539,0.0,0.0,5.48122459637,1.0115996781,32.8745244318,32.8745244318
 11/19  09:00:00,7.77805858065,1.28523430618,0.0,0.0,5.48122459637,1.0115996781,23.9176639165,23.9176639165
 11/19  10:00:00,7.88334392732,1.39051965286,0.0,0.0,5.48122459637,1.0115996781,25.6774209264,25.6774209264
 11/19  11:00:00,7.26801502249,0.775190748022,0.0,0.0,5.48122459637,1.0115996781,14.3293625491,14.3293625491
 11/19  12:00:00,7.02323576589,0.530411491428,0.0,0.0,5.48122459637,1.0115996781,9.75408923333,9.75408923333
 11/19  13:00:00,6.88339522659,0.390570952121,0.0,0.0,5.48122459637,1.0115996781,7.08913660102,7.08913660102
 11/19  14:00:00,6.82683765854,0.334013384079,0.0,0.0,5.48122459637,1.0115996781,6.07362693822,6.07362693822
 11/19  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  16:00:00,6.65529325853,0.162468984067,0.0,0.0,5.48122459637,1.0115996781,2.97074692042,2.97074692042
 11/19  17:00:00,6.79846239103,0.305638116561,0.0,0.0,5.48122459637,1.0115996781,5.55229547062,5.55229547062
 11/19  18:00:00,15.9281659507,0.512341676263,0.0,0.0,5.48122459637,1.0115996781,9.27625144664,9.27625144664
 11/19  19:00:00,16.0464941058,0.630669831327,0.0,0.0,5.48122459637,1.0115996781,11.6299799182,11.6299799182
 11/19  20:00:00,16.4549084075,1.03908413308,0.0,0.0,5.48122459637,1.0115996781,19.1454067286,19.1454067286
 11/19  21:00:00,16.370222153,0.954397878575,0.0,0.0,5.48122459637,1.0115996781,17.8251493617,17.8251493617
 11/19  22:00:00,16.7725826619,1.35675838749,0.0,0.0,5.48122459637,1.0115996781,25.011720765,25.011720765
 11/19  23:00:00,16.4904093935,1.07458511901,0.0,0.0,5.48122459637,1.0115996781,20.0855779397,20.0855779397
 11/19  24:00:00,16.8956558267,1.47983155222,0.0,0.0,5.48122459637,1.0115996781,27.3592927131,27.3592927131
 11/20  01:00:00,16.6043804221,1.18855614759,0.0,0.0,5.48122459637,1.0115996781,22.2898836389,22.2898836389
 11/20  02:00:00,17.0579206554,1.64209638098,0.0,0.0,5.48122459637,1.0115996781,30.4376858241,30.4376858241
 11/20  03:00:00,16.7168066708,1.30098239638,0.0,0.0,5.48122459637,1.0115996781,24.458034771,24.458034771
 11/20  04:00:00,17.1719019181,1.75607764359,0.0,0.0,5.48122459637,1.0115996781,32.6168439233,32.6168439233
 11/20  05:00:00,16.7912563109,1.37543203645,0.0,0.0,5.48122459637,1.0115996781,25.9065494783,25.9065494783
 11/20  06:00:00,17.1821314988,1.76630722432,0.0,0.0,5.48122459637,1.0115996781,32.8527952277,32.8527952277
 11/20  07:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,42.4317643979,42.4317643979
 11/20  08:00:00,37.3961159034,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,31.3305738082,31.3305738082
 11/20  09:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,20.7895278434,20.7895278434
 11/20  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,9.91566906028,9.91566906028
 11/20  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,6.13329359143,6.13329359143
 11/20  12:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,5.30433970778,5.30433970778
 11/20  13:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,5.45616476041,5.45616476041
 11/20  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,4.67995428568,4.67995428568
 11/20  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,3.30947014157,3.30947014157
 11/20  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,2.21515976152,2.21515976152
 11/20  17:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,3.33427723463,3.33427723463
 11/20  18:00:00,29.4130725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/20  19:00:00,15.9340080596,0.518183785099,0.0,0.0,5.48122459637,1.0115996781,9.41145538099,9.41145538099
 11/20  20:00:00,16.6829013483,1.26707707387,0.0,0.0,5.48122459637,1.0115996781,22.9548007043,22.9548007043
 11/20  21:00:00,16.682799782,1.26697550753,0.0,0.0,5.48122459637,1.0115996781,23.3688864886,23.3688864886
 11/20  22:00:00,17.3644172331,1.94859295862,0.0,0.0,5.48122459637,1.0115996781,36.0001993593,36.0001993593
 11/20  23:00:00,17.00155859,1.58573431557,0.0,0.0,5.48122459637,1.0115996781,29.4422569419,29.4422569419
 11/20  24:00:00,17.7476605563,2.33183628183,0.0,0.0,5.48122459637,1.0115996781,43.2894012828,43.2894012828
 11/21  01:00:00,17.251241329,1.83541705454,0.0,0.0,5.48122459637,1.0115996781,34.2099607305,34.2099607305
 11/21  02:00:00,17.8379028768,2.42207860234,0.0,0.0,5.48122459637,1.0115996781,45.0620212276,45.0620212276
 11/21  03:00:00,17.1210748433,1.70525056884,0.0,0.0,5.48122459637,1.0115996781,31.7928046538,31.7928046538
 11/21  04:00:00,17.5498304991,2.13400622466,0.0,0.0,5.48122459637,1.0115996781,39.6975395281,39.6975395281
 11/21  05:00:00,17.0289401617,1.61311588727,0.0,0.0,5.48122459637,1.0115996781,30.1096236479,30.1096236479
 11/21  06:00:00,17.7510302069,2.3352059324,0.0,0.0,5.48122459637,1.0115996781,43.5272637641,43.5272637641
 11/21  07:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,58.8569573734,58.8569573734
 11/21  08:00:00,38.8832825701,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,48.0762623658,48.0762623658
 11/21  09:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,31.7404793029,31.7404793029
 11/21  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,13.2372319296,13.2372319296
 11/21  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,5.16497032686,5.16497032686
 11/21  12:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,3.51112236495,3.51112236495
 11/21  13:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,2.80202384564,2.80202384564
 11/21  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,1.48419277696,1.48419277696
 11/21  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.931056963291,0.931056963291
 11/21  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,1.06635595712,1.06635595712
 11/21  17:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,2.25262632317,2.25262632317
 11/21  18:00:00,29.4130725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/21  19:00:00,16.4342870851,1.0184628106,0.0,0.0,5.48122459637,1.0115996781,18.4479209164,18.4479209164
 11/21  20:00:00,16.5503675122,1.13454323772,0.0,0.0,5.48122459637,1.0115996781,20.4453316954,20.4453316954
 11/21  21:00:00,17.3579297214,1.94210544692,0.0,0.0,5.48122459637,1.0115996781,35.616129852,35.616129852
 11/21  22:00:00,17.0322504417,1.61642616721,0.0,0.0,5.48122459637,1.0115996781,29.7501667883,29.7501667883
 11/21  23:00:00,17.7786830549,2.36285878043,0.0,0.0,5.48122459637,1.0115996781,43.7401399885,43.7401399885
 11/21  24:00:00,17.2624509688,1.84662669437,0.0,0.0,5.48122459637,1.0115996781,34.1554404272,34.1554404272
 11/22  01:00:00,18.0167749401,2.60095066561,0.0,0.0,5.48122459637,1.0115996781,48.3180603087,48.3180603087
 11/22  02:00:00,17.4176675391,2.00184326459,0.0,0.0,5.48122459637,1.0115996781,37.1200876154,37.1200876154
 11/22  03:00:00,18.2059253713,2.7901010968,0.0,0.0,5.48122459637,1.0115996781,51.9275018013,51.9275018013
 11/22  04:00:00,17.5707372935,2.15491301903,0.0,0.0,5.48122459637,1.0115996781,40.0370034499,40.0370034499
 11/22  05:00:00,18.4364603462,3.02063607172,0.0,0.0,5.48122459637,1.0115996781,56.3495621847,56.3495621847
 11/22  06:00:00,17.7549847365,2.33916046207,0.0,0.0,5.48122459637,1.0115996781,43.5597343551,43.5597343551
 11/22  07:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,83.9618976908,83.9618976908
 11/22  08:00:00,38.8832825701,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,69.2786695932,69.2786695932
 11/22  09:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,53.0782024829,53.0782024829
 11/22  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,28.6626945571,28.6626945571
 11/22  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,8.96088033358,8.96088033358
 11/22  12:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,3.87145723473,3.87145723473
 11/22  13:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,3.03194356946,3.03194356946
 11/22  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,3.37088199795,3.37088199795
 11/22  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,4.97532480435,4.97532480435
 11/22  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,6.14393985439,6.14393985439
 11/22  17:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,6.71977032757,6.71977032757
 11/22  18:00:00,29.8819782926,0.468905791111,0.0,0.0,16.4436737891,4.04639871239,8.52216554263,8.52216554263
 11/22  19:00:00,16.2654817572,0.84965748276,0.0,0.0,5.48122459637,1.0115996781,15.5235028481,15.5235028481
 11/22  20:00:00,16.5761889277,1.16036465319,0.0,0.0,5.48122459637,1.0115996781,21.0095712195,21.0095712195
 11/22  21:00:00,16.7101221836,1.29429790917,0.0,0.0,5.48122459637,1.0115996781,24.0074489783,24.0074489783
 11/22  22:00:00,16.9194016989,1.5035774244,0.0,0.0,5.48122459637,1.0115996781,27.7003047203,27.7003047203
 11/22  23:00:00,16.9393675335,1.52354325902,0.0,0.0,5.48122459637,1.0115996781,28.4897490307,28.4897490307
 11/22  24:00:00,17.0027793304,1.58695505598,0.0,0.0,5.48122459637,1.0115996781,29.3199257873,29.3199257873
 11/23  01:00:00,16.8871641449,1.47133987039,0.0,0.0,5.48122459637,1.0115996781,27.5513693948,27.5513693948
 11/23  02:00:00,17.0026187705,1.58679449607,0.0,0.0,5.48122459637,1.0115996781,29.3567039089,29.3567039089
 11/23  03:00:00,17.0642088619,1.64838458745,0.0,0.0,5.48122459637,1.0115996781,30.9537423318,30.9537423318
 11/23  04:00:00,17.333631464,1.91780718958,0.0,0.0,5.48122459637,1.0115996781,35.5577283341,35.5577283341
 11/23  05:00:00,17.4148397626,1.99901548809,0.0,0.0,5.48122459637,1.0115996781,37.6606978106,37.6606978106
 11/23  06:00:00,17.6895930312,2.27376875675,0.0,0.0,5.48122459637,1.0115996781,42.2264353614,42.2264353614
 11/23  07:00:00,17.7151593591,2.29933508463,0.0,0.0,5.48122459637,1.0115996781,43.4004568131,43.4004568131
 11/23  08:00:00,12.0041343128,2.53697670495,0.0,0.0,5.48122459637,1.0115996781,47.137535866,47.137535866
 11/23  09:00:00,8.78214458251,2.28932030805,0.0,0.0,5.48122459637,1.0115996781,43.1815949336,43.1815949336
 11/23  10:00:00,8.67525589154,2.18243161708,0.0,0.0,5.48122459637,1.0115996781,40.5367184793,40.5367184793
 11/23  11:00:00,8.27807211564,1.78524784118,0.0,0.0,5.48122459637,1.0115996781,33.6377174364,33.6377174364
 11/23  12:00:00,7.97420815417,1.48138387971,0.0,0.0,5.48122459637,1.0115996781,27.4523222009,27.4523222009
 11/23  13:00:00,7.64713697966,1.15431270519,0.0,0.0,5.48122459637,1.0115996781,21.7185603045,21.7185603045
 11/23  14:00:00,7.47375779104,0.980933516574,0.0,0.0,5.48122459637,1.0115996781,18.0493549821,18.0493549821
 11/23  15:00:00,7.26367610624,0.770851831776,0.0,0.0,5.48122459637,1.0115996781,14.5239826125,14.5239826125
 11/23  16:00:00,7.38557630268,0.892752028213,0.0,0.0,5.48122459637,1.0115996781,16.4843069523,16.4843069523
 11/23  17:00:00,7.61568035241,1.12285607795,0.0,0.0,5.48122459637,1.0115996781,20.7921810646,20.7921810646
 11/23  18:00:00,17.1983607676,1.78253649311,0.0,0.0,5.48122459637,1.0115996781,33.177799793,33.177799793
 11/23  19:00:00,17.5787446884,2.16292041397,0.0,0.0,5.48122459637,1.0115996781,40.5626311166,40.5626311166
 11/23  20:00:00,18.1118452546,2.6960209801,0.0,0.0,5.48122459637,1.0115996781,50.3581523432,50.3581523432
 11/23  21:00:00,18.1004907922,2.68466651775,0.0,0.0,5.48122459637,1.0115996781,50.4874894284,50.4874894284
 11/23  22:00:00,18.5288827063,3.11305843188,0.0,0.0,5.48122459637,1.0115996781,58.2036880085,58.2036880085
 11/23  23:00:00,18.3986577945,2.98283352001,0.0,0.0,5.48122459637,1.0115996781,56.1789255749,56.1789255749
 11/23  24:00:00,18.8015010901,3.38567681561,0.0,0.0,5.48122459637,1.0115996781,63.3368677256,63.3368677256
 11/24  01:00:00,18.5457813984,3.12995712392,0.0,0.0,5.48122459637,1.0115996781,58.9875282347,58.9875282347
 11/24  02:00:00,18.932333582,3.51650930752,0.0,0.0,5.48122459637,1.0115996781,65.7903052444,65.7903052444
 11/24  03:00:00,18.6832601872,3.26743591273,0.0,0.0,5.48122459637,1.0115996781,61.6032471828,61.6032471828
 11/24  04:00:00,19.0930590553,3.67723478086,0.0,0.0,5.48122459637,1.0115996781,68.8053272925,68.8053272925
 11/24  05:00:00,18.8373841509,3.42155987642,0.0,0.0,5.48122459637,1.0115996781,64.5658822059,64.5658822059
 11/24  06:00:00,19.2275377334,3.81171345898,0.0,0.0,5.48122459637,1.0115996781,71.3349994115,71.3349994115
 11/24  07:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,97.9977104871,97.9977104871
 11/24  08:00:00,38.8832825701,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,86.5410776886,86.5410776886
 11/24  09:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,73.4595058123,73.4595058123
 11/24  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,54.8922365588,54.8922365588
 11/24  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,36.0729892419,36.0729892419
 11/24  12:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,18.5227834083,18.5227834083
 11/24  13:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,7.63268868882,7.63268868882
 11/24  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,4.00119034855,4.00119034855
 11/24  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,3.25324127855,3.25324127855
 11/24  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,3.03156666905,3.03156666905
 11/24  17:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,4.10055813581,4.10055813581
 11/24  18:00:00,29.9675756785,0.554503177016,0.0,0.0,16.4436737891,4.04639871239,10.0352144255,10.0352144255
 11/24  19:00:00,16.5754395855,1.15961531105,0.0,0.0,5.48122459637,1.0115996781,21.0030682046,21.0030682046
 11/24  20:00:00,17.009224611,1.59340033654,0.0,0.0,5.48122459637,1.0115996781,28.8748353074,28.8748353074
 11/24  21:00:00,17.216881427,1.80105715257,0.0,0.0,5.48122459637,1.0115996781,33.2872936125,33.2872936125
 11/24  22:00:00,17.6204473891,2.20462311462,0.0,0.0,5.48122459637,1.0115996781,40.6006863414,40.6006863414
 11/24  23:00:00,17.6444770926,2.22865281816,0.0,0.0,5.48122459637,1.0115996781,41.5211188933,41.5211188933
 11/24  24:00:00,17.9376846944,2.52186041989,0.0,0.0,5.48122459637,1.0115996781,46.6277202526,46.6277202526
 11/25  01:00:00,17.8452424957,2.42941822128,0.0,0.0,5.48122459637,1.0115996781,45.4398604865,45.4398604865
 11/25  02:00:00,18.0786895652,2.66286529077,0.0,0.0,5.48122459637,1.0115996781,49.3634767004,49.3634767004
 11/25  03:00:00,17.9203154873,2.5044912128,0.0,0.0,5.48122459637,1.0115996781,46.9758900066,46.9758900066
 11/25  04:00:00,18.1337561723,2.71793189783,0.0,0.0,5.48122459637,1.0115996781,50.4691775775,50.4691775775
 11/25  05:00:00,17.9729471429,2.55712286848,0.0,0.0,5.48122459637,1.0115996781,48.0552851688,48.0552851688
 11/25  06:00:00,18.1868394796,2.77101520514,0.0,0.0,5.48122459637,1.0115996781,51.5107807676,51.5107807676
 11/25  07:00:00,18.0438240659,2.62799979143,0.0,0.0,5.48122459637,1.0115996781,49.4629896141,49.4629896141
 11/25  08:00:00,18.3932100686,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,75.6480901128,75.6480901128
 11/25  09:00:00,16.4304764134,8.92605246082,0.0,0.0,5.48122459637,2.0231993562,65.0587208386,65.0587208386
 11/25  10:00:00,26.1273902045,8.92605246082,0.0,0.0,13.1549390313,4.04639871239,52.7862275884,52.7862275884
 11/25  11:00:00,26.1273902045,8.92605246082,0.0,0.0,13.1549390313,4.04639871239,42.2527555957,42.2527555957
 11/25  12:00:00,26.1273902045,8.92605246082,0.0,0.0,13.1549390313,4.04639871239,35.0177716406,35.0177716406
 11/25  13:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,32.5649062738,32.5649062738
 11/25  14:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,29.3453497923,29.3453497923
 11/25  15:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,27.9008819882,27.9008819882
 11/25  16:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,30.0003294743,30.0003294743
 11/25  17:00:00,7.85198956024,1.35916528577,0.0,0.0,5.48122459637,1.0115996781,24.6149673317,24.6149673317
 11/25  18:00:00,16.8882917722,1.47246749776,0.0,0.0,5.48122459637,1.0115996781,26.7368460221,26.7368460221
 11/25  19:00:00,17.9307508187,2.5149265442,0.0,0.0,5.48122459637,1.0115996781,46.3596957525,46.3596957525
 11/25  20:00:00,17.5510670428,2.13524276836,0.0,0.0,5.48122459637,1.0115996781,39.5904451032,39.5904451032
 11/25  21:00:00,18.462666305,3.04684203052,0.0,0.0,5.48122459637,1.0115996781,56.5199655958,56.5199655958
 11/25  22:00:00,17.8137611195,2.39793684503,0.0,0.0,5.48122459637,1.0115996781,44.6447287071,44.6447287071
 11/25  23:00:00,18.7150694829,3.29924520845,0.0,0.0,5.48122459637,1.0115996781,61.4048292715,61.4048292715
 11/25  24:00:00,17.9538839686,2.5380596941,0.0,0.0,5.48122459637,1.0115996781,47.3702674737,47.3702674737
 11/26  01:00:00,18.8456588345,3.42983456,0.0,0.0,5.48122459637,1.0115996781,63.9629287362,63.9629287362
 11/26  02:00:00,18.0467305155,2.63090624103,0.0,0.0,5.48122459637,1.0115996781,49.1806451858,49.1806451858
 11/26  03:00:00,18.983577033,3.56775275849,0.0,0.0,5.48122459637,1.0115996781,66.6467145193,66.6467145193
 11/26  04:00:00,18.1550546224,2.73923034798,0.0,0.0,5.48122459637,1.0115996781,51.2652710874,51.2652710874
 11/26  05:00:00,19.0885199125,3.67269563803,0.0,0.0,5.48122459637,1.0115996781,68.681257112,68.681257112
 11/26  06:00:00,18.2346774804,2.81885320597,0.0,0.0,5.48122459637,1.0115996781,52.8029717096,52.8029717096
 11/26  07:00:00,19.1820129257,3.76618865126,0.0,0.0,5.48122459637,1.0115996781,70.5076187316,70.5076187316
 11/26  08:00:00,12.3059397083,2.83878210046,0.0,0.0,5.48122459637,1.0115996781,53.1698608208,53.1698608208
 11/26  09:00:00,10.0646645953,3.57184032087,0.0,0.0,5.48122459637,1.0115996781,66.6732406696,66.6732406696
 11/26  10:00:00,8.89411903481,2.40129476035,0.0,0.0,5.48122459637,1.0115996781,44.7510375982,44.7510375982
 11/26  11:00:00,9.26764313514,2.77481886068,0.0,0.0,5.48122459637,1.0115996781,51.4803847773,51.4803847773
 11/26  12:00:00,8.2929375723,1.80011329784,0.0,0.0,5.48122459637,1.0115996781,33.4035218097,33.4035218097
 11/26  13:00:00,8.64746809212,2.15464381766,0.0,0.0,5.48122459637,1.0115996781,39.7544873355,39.7544873355
 11/26  14:00:00,7.99986104926,1.50703677479,0.0,0.0,5.48122459637,1.0115996781,27.7796131619,27.7796131619
 11/26  15:00:00,8.49438942937,2.0015651549,0.0,0.0,5.48122459637,1.0115996781,36.7592606561,36.7592606561
 11/26  16:00:00,8.03346342088,1.54063914642,0.0,0.0,5.48122459637,1.0115996781,28.3293411903,28.3293411903
 11/26  17:00:00,8.78262542769,2.28980115323,0.0,0.0,5.48122459637,1.0115996781,42.1996308594,42.1996308594
 11/26  18:00:00,17.4859438406,2.07011956612,0.0,0.0,5.48122459637,1.0115996781,38.5632742709,38.5632742709
 11/26  19:00:00,18.6002690196,3.18444474518,0.0,0.0,5.48122459637,1.0115996781,59.3655072361,59.3655072361
 11/26  20:00:00,18.1202514843,2.70442720979,0.0,0.0,5.48122459637,1.0115996781,50.6220268945,50.6220268945
 11/26  21:00:00,19.4134641104,3.99763983597,0.0,0.0,5.48122459637,1.0115996781,74.8529465584,74.8529465584
 11/26  22:00:00,18.7308709793,3.31504670483,0.0,0.0,5.48122459637,1.0115996781,62.2310274332,62.2310274332
 11/26  23:00:00,20.0723384314,4.65651415694,0.0,0.0,5.48122459637,1.0115996781,87.520151415,87.520151415
 11/26  24:00:00,19.0628028789,3.64697860441,0.0,0.0,5.48122459637,1.0115996781,68.5670139492,68.5670139492
 11/27  01:00:00,20.244833483,4.82900920854,0.0,0.0,5.48122459637,1.0115996781,90.8686530977,90.8686530977
 11/27  02:00:00,19.0888945563,3.67307028187,0.0,0.0,5.48122459637,1.0115996781,69.0582449823,69.0582449823
 11/27  03:00:00,20.3399637032,4.92413942876,0.0,0.0,5.48122459637,1.0115996781,92.7043317399,92.7043317399
 11/27  04:00:00,19.2427678148,3.82694354032,0.0,0.0,5.48122459637,1.0115996781,72.0078444889,72.0078444889
 11/27  05:00:00,20.5665072531,5.15068297862,0.0,0.0,5.48122459637,1.0115996781,97.1130487401,97.1130487401
 11/27  06:00:00,19.4260944896,4.01027021517,0.0,0.0,5.48122459637,1.0115996781,75.5340028779,75.5340028779
 11/27  07:00:00,24.2699508479,8.85412657348,0.0,0.0,5.48122459637,1.0115996781,136.773922194,136.773922194
 11/27  08:00:00,38.8088764798,8.85164637047,0.0,0.0,21.9248983855,5.05799839049,115.875778537,115.875778537
 11/27  09:00:00,55.3626200301,8.9012504307,0.0,0.0,38.3685721746,8.09279742479,96.5239237592,96.5239237592
 11/27  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,71.114756802,71.114756802
 11/27  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,49.4272078353,49.4272078353
 11/27  12:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,31.8483923785,31.8483923785
 11/27  13:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,22.9216237112,22.9216237112
 11/27  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,17.6598990454,17.6598990454
 11/27  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,14.8029310096,14.8029310096
 11/27  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,15.6652262432,15.6652262432
 11/27  17:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,22.8427782261,22.8427782261
 11/27  18:00:00,31.1926279047,1.7795554032,0.0,0.0,16.4436737891,4.04639871239,32.1644309064,32.1644309064
 11/27  19:00:00,17.5886320033,2.17280772885,0.0,0.0,5.48122459637,1.0115996781,39.8729473025,39.8729473025
 11/27  20:00:00,18.9057393418,3.48991506738,0.0,0.0,5.48122459637,1.0115996781,64.635320126,64.635320126
 11/27  21:00:00,18.3304247533,2.91460047886,0.0,0.0,5.48122459637,1.0115996781,54.2378253853,54.2378253853
 11/27  22:00:00,19.5850653716,4.16924109712,0.0,0.0,5.48122459637,1.0115996781,77.7763075845,77.7763075845
 11/27  23:00:00,18.7891920946,3.37336782014,0.0,0.0,5.48122459637,1.0115996781,63.0903162114,63.0903162114
 11/27  24:00:00,20.0737976418,4.65797336737,0.0,0.0,5.48122459637,1.0115996781,87.2978028947,87.2978028947
 11/28  01:00:00,19.0886415873,3.67281731284,0.0,0.0,5.48122459637,1.0115996781,68.8906572376,68.8906572376
 11/28  02:00:00,20.3943649665,4.97854069201,0.0,0.0,5.48122459637,1.0115996781,93.5765714826,93.5765714826
 11/28  03:00:00,19.2975017946,3.88167752017,0.0,0.0,5.48122459637,1.0115996781,72.9297671668,72.9297671668
 11/28  04:00:00,20.6222322148,5.20640794037,0.0,0.0,5.48122459637,1.0115996781,98.0582902019,98.0582902019
 11/28  05:00:00,19.3749497121,3.95912543763,0.0,0.0,5.48122459637,1.0115996781,74.4515205728,74.4515205728
 11/28  06:00:00,20.659288239,5.24346396458,0.0,0.0,5.48122459637,1.0115996781,98.8130928172,98.8130928172
 11/28  07:00:00,24.2674706449,8.85164637047,0.0,0.0,5.48122459637,1.0115996781,127.145818639,127.145818639
 11/28  08:00:00,38.8088764798,8.85164637047,0.0,0.0,21.9248983855,5.05799839049,116.059072209,116.059072209
 11/28  09:00:00,55.350219015,8.88884941564,0.0,0.0,38.3685721746,8.09279742479,99.8801520341,99.8801520341
 11/28  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,75.5529272422,75.5529272422
 11/28  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,55.5304525626,55.5304525626
 11/28  12:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,39.9256695611,39.9256695611
 11/28  13:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,29.1185488258,29.1185488258
 11/28  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,20.2281917441,20.2281917441
 11/28  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,16.4187665303,16.4187665303
 11/28  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,15.6018220116,15.6018220116
 11/28  17:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,20.0415447825,20.0415447825
 11/28  18:00:00,30.9710656608,1.55799315929,0.0,0.0,16.4436737891,4.04639871239,28.2044538648,28.2044538648
 11/28  19:00:00,17.2529395442,1.83711526977,0.0,0.0,5.48122459637,1.0115996781,33.5361066102,33.5361066102
 11/28  20:00:00,18.2157483981,2.79992412359,0.0,0.0,5.48122459637,1.0115996781,51.5279520701,51.5279520701
 11/28  21:00:00,17.6451661158,2.22934184129,0.0,0.0,5.48122459637,1.0115996781,41.3338025676,41.3338025676
 11/28  22:00:00,18.4064801687,2.99065589423,0.0,0.0,5.48122459637,1.0115996781,55.2828108159,55.2828108159
 11/28  23:00:00,17.6890721368,2.27324786236,0.0,0.0,5.48122459637,1.0115996781,42.2635338851,42.2635338851
 11/28  24:00:00,18.3942114499,2.97838717545,0.0,0.0,5.48122459637,1.0115996781,55.1131381987,55.1131381987
 11/29  01:00:00,17.5617553708,2.14593109636,0.0,0.0,5.48122459637,1.0115996781,39.9284972635,39.9284972635
 11/29  02:00:00,18.1116140589,2.69578978443,0.0,0.0,5.48122459637,1.0115996781,49.8589870709,49.8589870709
 11/29  03:00:00,17.4168300564,2.00100578189,0.0,0.0,5.48122459637,1.0115996781,37.269673179,37.269673179
 11/29  04:00:00,18.0088500388,2.59302576432,0.0,0.0,5.48122459637,1.0115996781,47.9853371085,47.9853371085
 11/29  05:00:00,17.5591117429,2.14328746847,0.0,0.0,5.48122459637,1.0115996781,40.031760951,40.031760951
 11/29  06:00:00,18.9011843626,3.48536008817,0.0,0.0,5.48122459637,1.0115996781,64.8954483708,64.8954483708
 11/29  07:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,96.3589674152,96.3589674152
 11/29  08:00:00,38.8832825701,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,88.1545929136,88.1545929136
 11/29  09:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,74.4788051202,74.4788051202
 11/29  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,50.6965832335,50.6965832335
 11/29  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,26.7764771502,26.7764771502
 11/29  12:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,8.6891406543,8.6891406543
 11/29  13:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,4.10558320954,4.10558320954
 11/29  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,2.09269881863,2.09269881863
 11/29  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,1.18288786264,1.18288786264
 11/29  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,1.11457383508,1.11457383508
 11/29  17:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,2.60461818123,2.60461818123
 11/29  18:00:00,29.790820054,0.377747552514,0.0,0.0,16.4436737891,4.04639871239,6.89293077914,6.89293077914
 11/29  19:00:00,16.5323169057,1.11649263121,0.0,0.0,5.48122459637,1.0115996781,20.0970034242,20.0970034242
 11/29  20:00:00,17.5438164767,2.12799220219,0.0,0.0,5.48122459637,1.0115996781,38.8166123018,38.8166123018
 11/29  21:00:00,17.363725017,1.94790074249,0.0,0.0,5.48122459637,1.0115996781,36.1121555968,36.1121555968
 11/29  22:00:00,18.2283494737,2.8125251992,0.0,0.0,5.48122459637,1.0115996781,51.8523866614,51.8523866614
 11/29  23:00:00,17.7711668277,2.35534255321,0.0,0.0,5.48122459637,1.0115996781,44.0363870366,44.0363870366
 11/29  24:00:00,18.5877939657,3.17196969127,0.0,0.0,5.48122459637,1.0115996781,58.7397662069,58.7397662069
 11/30  01:00:00,17.8354656806,2.41964140613,0.0,0.0,5.48122459637,1.0115996781,45.3644305606,45.3644305606
 11/30  02:00:00,18.8078858158,3.39206154138,0.0,0.0,5.48122459637,1.0115996781,62.9438185718,62.9438185718
 11/30  03:00:00,18.1319926112,2.71616833676,0.0,0.0,5.48122459637,1.0115996781,51.0903980393,51.0903980393
 11/30  04:00:00,18.7712617208,3.35543744636,0.0,0.0,5.48122459637,1.0115996781,62.3423388096,62.3423388096
 11/30  05:00:00,18.0444155615,2.62859128706,0.0,0.0,5.48122459637,1.0115996781,49.4783916456,49.4783916456
 11/30  06:00:00,18.8116371675,3.39581289299,0.0,0.0,5.48122459637,1.0115996781,63.1557065797,63.1557065797
 11/30  07:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,77.7591782149,77.7591782149
 11/30  08:00:00,40.3704492368,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,64.3034721724,64.3034721724
 11/30  09:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,51.8687500925,51.8687500925
 11/30  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,31.237036857,31.237036857
 11/30  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,10.4231002901,10.4231002901
 11/30  12:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,4.43759718039,4.43759718039
 11/30  13:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,3.24960116155,3.24960116155
 11/30  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,1.46030151802,1.46030151802
 11/30  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.746195887085,0.746195887085
 11/30  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.9823966869,0.9823966869
 11/30  17:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,2.08648107535,2.08648107535
 11/30  18:00:00,29.4130725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/30  19:00:00,15.9924747382,0.57665046373,0.0,0.0,5.48122459637,1.0115996781,10.4742086142,10.4742086142
