Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 11/30  20:00:00,16.4025700469,0.986745772387,0.0,0.0,5.48122459637,1.0115996781,17.8670004596,17.8670004596
 11/30  21:00:00,16.6895710482,1.27374677371,0.0,0.0,5.48122459637,1.0115996781,23.0945124812,23.0945124812
 11/30  22:00:00,16.7742166666,1.35839239214,0.0,0.0,5.48122459637,1.0115996781,25.0457559117,25.0457559117
 11/30  23:00:00,16.9694546306,1.55363035612,0.0,0.0,5.48122459637,1.0115996781,28.5353323872,28.5353323872
 11/30  24:00:00,16.957099589,1.54127531449,0.0,0.0,5.48122459637,1.0115996781,28.7201280288,28.7201280288
 12/01  01:00:00,17.1019093342,1.68608505975,0.0,0.0,5.48122459637,1.0115996781,31.0700662257,31.0700662257
 12/01  02:00:00,17.084706461,1.66888218654,0.0,0.0,5.48122459637,1.0115996781,31.2041221897,31.2041221897
 12/01  03:00:00,17.2720311937,1.85620691927,0.0,0.0,5.48122459637,1.0115996781,34.2802677316,34.2802677316
 12/01  04:00:00,17.2772172428,1.86139296831,0.0,0.0,5.48122459637,1.0115996781,34.9146529032,34.9146529032
 12/01  05:00:00,17.4682059584,2.05238168393,0.0,0.0,5.48122459637,1.0115996781,38.0193675834,38.0193675834
 12/01  06:00:00,17.3701977656,1.9543734911,0.0,0.0,5.48122459637,1.0115996781,36.7727494129,36.7727494129
 12/01  07:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,51.5779934156,51.5779934156
 12/01  08:00:00,40.3704492368,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,36.9720113798,36.9720113798
 12/01  09:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,23.3838547088,23.3838547088
 12/01  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,9.12700457079,9.12700457079
 12/01  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,5.08768002041,5.08768002041
 12/01  12:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,2.18868344285,2.18868344285
 12/01  13:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,0.623323384855,0.623323384855
 12/01  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/01  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/01  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/01  17:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.887708909366,0.887708909366
 12/01  18:00:00,29.4130725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 12/01  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/01  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/01  24:00:00,15.737028937,0.321204662527,0.0,0.0,5.48122459637,1.0115996781,5.87749677259,5.87749677259
 12/02  01:00:00,15.8058866883,0.39006241387,0.0,0.0,5.48122459637,1.0115996781,7.14036110453,7.14036110453
 12/02  02:00:00,16.0465179681,0.630693693632,0.0,0.0,5.48122459637,1.0115996781,11.7692984798,11.7692984798
 12/02  03:00:00,16.1103070314,0.694482756917,0.0,0.0,5.48122459637,1.0115996781,12.9401488965,12.9401488965
 12/02  04:00:00,16.129625134,0.713800859494,0.0,0.0,5.48122459637,1.0115996781,13.5839523155,13.5839523155
 12/02  05:00:00,16.4691887897,1.0533645152,0.0,0.0,5.48122459637,1.0115996781,19.6365912754,19.6365912754
 12/02  06:00:00,16.2388720132,0.823047738696,0.0,0.0,5.48122459637,1.0115996781,15.5876312904,15.5876312904
 12/02  07:00:00,16.5453600654,1.12953579093,0.0,0.0,5.48122459637,1.0115996781,21.1005183356,21.1005183356
 12/02  08:00:00,19.8803767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,31.040638357,31.040638357
 12/02  09:00:00,16.4304764134,8.92605246082,0.0,0.0,5.48122459637,2.0231993562,24.9271952256,24.9271952256
 12/02  10:00:00,26.1273902045,8.92605246082,0.0,0.0,13.1549390313,4.04639871239,16.4698004605,16.4698004605
 12/02  11:00:00,26.1273902045,8.92605246082,0.0,0.0,13.1549390313,4.04639871239,9.84150160293,9.84150160293
 12/02  12:00:00,26.1273902045,8.92605246082,0.0,0.0,13.1549390313,4.04639871239,8.61119791335,8.61119791335
 12/02  13:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,8.85406621726,8.85406621726
 12/02  14:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,8.55243979555,8.55243979555
 12/02  15:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,8.23520464391,8.23520464391
 12/02  16:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,8.44349072867,8.44349072867
 12/02  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/02  18:00:00,15.8894091084,0.473584833914,0.0,0.0,5.48122459637,1.0115996781,8.64656533352,8.64656533352
 12/02  19:00:00,16.4565384413,1.04071416681,0.0,0.0,5.48122459637,1.0115996781,19.2908144369,19.2908144369
 12/02  20:00:00,16.8875429196,1.47171864518,0.0,0.0,5.48122459637,1.0115996781,27.3273396357,27.3273396357
 12/02  21:00:00,17.1247497904,1.70892551595,0.0,0.0,5.48122459637,1.0115996781,32.1230399374,32.1230399374
 12/02  22:00:00,17.6130070226,2.1971827481,0.0,0.0,5.48122459637,1.0115996781,40.9767794832,40.9767794832
 12/02  23:00:00,17.6979739726,2.28214969813,0.0,0.0,5.48122459637,1.0115996781,43.0600193111,43.0600193111
 12/02  24:00:00,18.0110990825,2.59527480799,0.0,0.0,5.48122459637,1.0115996781,48.4513368975,48.4513368975
 12/03  01:00:00,17.892965961,2.47714168653,0.0,0.0,5.48122459637,1.0115996781,46.8146635955,46.8146635955
 12/03  02:00:00,18.0756596048,2.65983533031,0.0,0.0,5.48122459637,1.0115996781,49.6567975886,49.6567975886
 12/03  03:00:00,17.9179255336,2.50210125914,0.0,0.0,5.48122459637,1.0115996781,47.3211664158,47.3211664158
 12/03  04:00:00,18.0786342178,2.66280994332,0.0,0.0,5.48122459637,1.0115996781,49.7301238703,49.7301238703
 12/03  05:00:00,17.8602979454,2.44447367089,0.0,0.0,5.48122459637,1.0115996781,46.2468983664,46.2468983664
 12/03  06:00:00,17.8413382712,2.42551399672,0.0,0.0,5.48122459637,1.0115996781,45.3236748915,45.3236748915
 12/03  07:00:00,17.5516111013,2.13578682688,0.0,0.0,5.48122459637,1.0115996781,40.4491150123,40.4491150123
 12/03  08:00:00,13.2239994152,2.26967514072,0.0,0.0,5.48122459637,1.0115996781,42.4650736272,42.4650736272
 12/03  09:00:00,8.57223227238,2.07940799791,0.0,0.0,5.48122459637,1.0115996781,39.4055797993,39.4055797993
 12/03  10:00:00,8.59777198227,2.10494770781,0.0,0.0,5.48122459637,1.0115996781,39.4342230074,39.4342230074
 12/03  11:00:00,8.39318130342,1.90035702895,0.0,0.0,5.48122459637,1.0115996781,36.0615357272,36.0615357272
 12/03  12:00:00,8.38831328896,1.89548901449,0.0,0.0,5.48122459637,1.0115996781,35.5581237818,35.5581237818
 12/03  13:00:00,8.22255491989,1.72973064543,0.0,0.0,5.48122459637,1.0115996781,32.8891559553,32.8891559553
 12/03  14:00:00,8.30321063568,1.81038636122,0.0,0.0,5.48122459637,1.0115996781,34.0080353053,34.0080353053
 12/03  15:00:00,8.18106529539,1.68824102092,0.0,0.0,5.48122459637,1.0115996781,32.123050097,32.123050097
 12/03  16:00:00,8.30678027684,1.81395600237,0.0,0.0,5.48122459637,1.0115996781,34.0932133274,34.0932133274
 12/03  17:00:00,8.35609391569,1.86326964122,0.0,0.0,5.48122459637,1.0115996781,35.4124626781,35.4124626781
 12/03  18:00:00,17.5938310183,2.1780067438,0.0,0.0,5.48122459637,1.0115996781,40.8569274103,40.8569274103
 12/03  19:00:00,17.6349574662,2.21913319172,0.0,0.0,5.48122459637,1.0115996781,42.1401137032,42.1401137032
 12/03  20:00:00,17.8328462953,2.4170220208,0.0,0.0,5.48122459637,1.0115996781,45.3048056163,45.3048056163
 12/03  21:00:00,17.6747433866,2.25891911217,0.0,0.0,5.48122459637,1.0115996781,42.8967615878,42.8967615878
 12/03  22:00:00,17.7561412338,2.34031695936,0.0,0.0,5.48122459637,1.0115996781,43.8957808044,43.8957808044
 12/03  23:00:00,17.5367890656,2.12096479111,0.0,0.0,5.48122459637,1.0115996781,40.2959614322,40.2959614322
 12/03  24:00:00,17.5401597014,2.12433542696,0.0,0.0,5.48122459637,1.0115996781,39.8827401234,39.8827401234
 12/04  01:00:00,17.2759485039,1.86012422942,0.0,0.0,5.48122459637,1.0115996781,35.3610259156,35.3610259156
 12/04  02:00:00,17.2047518559,1.78892758139,0.0,0.0,5.48122459637,1.0115996781,33.6466951115,33.6466951115
 12/04  03:00:00,16.9420748299,1.52625055541,0.0,0.0,5.48122459637,1.0115996781,29.0715600474,29.0715600474
 12/04  04:00:00,16.8886098177,1.47278554322,0.0,0.0,5.48122459637,1.0115996781,27.7554016271,27.7554016271
 12/04  05:00:00,16.7392512832,1.32342700876,0.0,0.0,5.48122459637,1.0115996781,25.2337063629,25.2337063629
 12/04  06:00:00,16.8003289497,1.38450467526,0.0,0.0,5.48122459637,1.0115996781,26.1251977054,26.1251977054
 12/04  07:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,37.2720305164,37.2720305164
 12/04  08:00:00,40.3704492368,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,25.9491915601,25.9491915601
 12/04  09:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,16.1233923919,16.1233923919
 12/04  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,9.87507613939,9.87507613939
 12/04  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,8.45275295028,8.45275295028
 12/04  12:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,7.04183428369,7.04183428369
 12/04  13:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,6.49112079434,6.49112079434
 12/04  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,5.29304935453,5.29304935453
 12/04  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,4.70235288395,4.70235288395
 12/04  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,4.53986275684,4.53986275684
 12/04  17:00:00,68.8486375977,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,4.95671575721,4.95671575721
 12/04  18:00:00,29.4130725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 12/04  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/04  20:00:00,16.1515772047,0.735752930243,0.0,0.0,5.48122459637,1.0115996781,13.4627211215,13.4627211215
 12/04  21:00:00,16.3895291042,0.973704829706,0.0,0.0,5.48122459637,1.0115996781,18.1619202088,18.1619202088
 12/04  22:00:00,17.3192053503,1.90338107586,0.0,0.0,5.48122459637,1.0115996781,35.5149639109,35.5149639109
 12/04  23:00:00,17.2458359485,1.83001167406,0.0,0.0,5.48122459637,1.0115996781,34.3418389519,34.3418389519
 12/04  24:00:00,18.3319022419,2.91607796748,0.0,0.0,5.48122459637,1.0115996781,54.6603384028,54.6603384028
 12/05  01:00:00,17.910302291,2.49447801651,0.0,0.0,5.48122459637,1.0115996781,46.9250503172,46.9250503172
 12/05  02:00:00,19.0253672115,3.60954293701,0.0,0.0,5.48122459637,1.0115996781,67.852101997,67.852101997
 12/05  03:00:00,18.3077480646,2.89192379013,0.0,0.0,5.48122459637,1.0115996781,54.4508199694,54.4508199694
 12/05  04:00:00,19.3869054444,3.97108116994,0.0,0.0,5.48122459637,1.0115996781,74.74632704,74.74632704
 12/05  05:00:00,18.5240786716,3.10825439717,0.0,0.0,5.48122459637,1.0115996781,58.5487727044,58.5487727044
 12/05  06:00:00,19.6582895778,4.24246530335,0.0,0.0,5.48122459637,1.0115996781,79.9271294361,79.9271294361
 12/05  07:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,102.978140295,102.978140295
 12/05  08:00:00,40.3704492368,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,93.8989373447,93.8989373447
 12/05  09:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,85.5385344475,85.5385344475
 12/05  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,75.6298092247,75.6298092247
 12/05  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,65.9918268511,65.9918268511
 12/05  12:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,54.5994945695,54.5994945695
 12/05  13:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,45.8172589973,45.8172589973
 12/05  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,36.9795864778,36.9795864778
 12/05  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,33.267313308,33.267313308
 12/05  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,34.0904440763,34.0904440763
 12/05  17:00:00,68.8486375977,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,40.018321749,40.018321749
 12/05  18:00:00,31.7279161488,2.31484364733,0.0,0.0,16.4436737891,4.04639871239,41.8330175433,41.8330175433
 12/05  19:00:00,17.9315421903,2.51571791586,0.0,0.0,5.48122459637,1.0115996781,46.6568102028,46.6568102028
 12/05  20:00:00,19.0235344957,3.60771022122,0.0,0.0,5.48122459637,1.0115996781,66.7918274563,66.7918274563
 12/05  21:00:00,18.344620649,2.92879637456,0.0,0.0,5.48122459637,1.0115996781,54.8972111501,54.8972111501
 12/05  22:00:00,19.4166023656,4.00077809109,0.0,0.0,5.48122459637,1.0115996781,74.4381888975,74.4381888975
 12/05  23:00:00,18.6774772649,3.26165299047,0.0,0.0,5.48122459637,1.0115996781,61.4272403793,61.4272403793
 12/05  24:00:00,19.7699684515,4.35414417702,0.0,0.0,5.48122459637,1.0115996781,81.2965189285,81.2965189285
 12/06  01:00:00,18.9228248147,3.50700054025,0.0,0.0,5.48122459637,1.0115996781,66.2503075839,66.2503075839
 12/06  02:00:00,20.0278001825,4.61197590806,0.0,0.0,5.48122459637,1.0115996781,86.3316979,86.3316979
 12/06  03:00:00,19.072080073,3.65625579857,0.0,0.0,5.48122459637,1.0115996781,69.1962642477,69.1962642477
 12/06  04:00:00,20.131013142,4.71518886756,0.0,0.0,5.48122459637,1.0115996781,88.3548956078,88.3548956078
 12/06  05:00:00,19.2727785504,3.85695427595,0.0,0.0,5.48122459637,1.0115996781,72.3628318665,72.3628318665
 12/06  06:00:00,20.4420759699,5.02625169541,0.0,0.0,5.48122459637,1.0115996781,96.2016227397,96.2016227397
 12/06  07:00:00,24.4569829422,9.04115866769,0.0,0.0,5.48122459637,1.0115996781,125.649971058,125.649971058
 12/06  08:00:00,40.4855554436,9.04115866769,0.0,0.0,21.9248983855,5.05799839049,109.092877927,109.092877927
 12/06  09:00:00,55.3130159698,8.85164637047,0.0,0.0,38.3685721746,8.09279742479,93.9556006318,93.9556006318
 12/06  10:00:00,67.3366689009,8.9012504307,0.0,0.0,49.3310213673,9.10439710289,78.6054043436,78.6054043436
 12/06  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,63.5378596172,63.5378596172
 12/06  12:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,47.5238286153,47.5238286153
 12/06  13:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,38.7282374404,38.7282374404
 12/06  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,30.1534550994,30.1534550994
 12/06  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,25.3509355892,25.3509355892
 12/06  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,24.9971947277,24.9971947277
 12/06  17:00:00,68.8486375977,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,29.0906640229,29.0906640229
 12/06  18:00:00,31.2090098448,1.79593734329,0.0,0.0,16.4436737891,4.04639871239,32.4381456075,32.4381456075
 12/06  19:00:00,17.325446581,1.9096223065,0.0,0.0,5.48122459637,1.0115996781,35.0828352692,35.0828352692
 12/06  20:00:00,18.1888392358,2.77301496135,0.0,0.0,5.48122459637,1.0115996781,51.1729883298,51.1729883298
 12/06  21:00:00,17.5849259468,2.1691016723,0.0,0.0,5.48122459637,1.0115996781,40.2066501958,40.2066501958
 12/06  22:00:00,18.4800464806,3.0642222061,0.0,0.0,5.48122459637,1.0115996781,56.8783064462,56.8783064462
 12/06  23:00:00,17.9325580187,2.51673374419,0.0,0.0,5.48122459637,1.0115996781,46.9022654765,46.9022654765
 12/06  24:00:00,18.9949564026,3.57913212814,0.0,0.0,5.48122459637,1.0115996781,66.7744654649,66.7744654649
 12/07  01:00:00,18.2149248669,2.79910059244,0.0,0.0,5.48122459637,1.0115996781,52.319268588,52.319268588
 12/07  02:00:00,19.2382205321,3.82239625761,0.0,0.0,5.48122459637,1.0115996781,71.4883610286,71.4883610286
 12/07  03:00:00,18.3677752083,2.95195093383,0.0,0.0,5.48122459637,1.0115996781,55.2690537298,55.2690537298
 12/07  04:00:00,19.4337104872,4.01788621273,0.0,0.0,5.48122459637,1.0115996781,75.3008667081,75.3008667081
 12/07  05:00:00,18.5632437463,3.14741947188,0.0,0.0,5.48122459637,1.0115996781,59.0497618511,59.0497618511
 12/07  06:00:00,19.7733816286,4.35755735418,0.0,0.0,5.48122459637,1.0115996781,81.8963280515,81.8963280515
 12/07  07:00:00,24.292272675,8.87644840059,0.0,0.0,5.48122459637,1.0115996781,106.618383482,106.618383482
 12/07  08:00:00,40.3208451765,8.87644840059,0.0,0.0,21.9248983855,5.05799839049,95.6781778676,95.6781778676
 12/07  09:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,77.1807855099,77.1807855099
 12/07  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,54.604661159,54.604661159
 12/07  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,36.9361129015,36.9361129015
 12/07  12:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,23.4136448367,23.4136448367
 12/07  13:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,16.4386237025,16.4386237025
 12/07  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,10.3046829507,10.3046829507
 12/07  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,8.33598985358,8.33598985358
 12/07  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,9.18823257081,9.18823257081
 12/07  17:00:00,68.8486375977,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,17.3804258999,17.3804258999
 12/07  18:00:00,30.9492608934,1.53618839193,0.0,0.0,16.4436737891,4.04639871239,27.795227485,27.795227485
 12/07  19:00:00,17.2444968451,1.82867257063,0.0,0.0,5.48122459637,1.0115996781,33.4977216164,33.4977216164
 12/07  20:00:00,18.3250991234,2.90927484897,0.0,0.0,5.48122459637,1.0115996781,53.7286013994,53.7286013994
 12/07  21:00:00,17.8292840352,2.41345976078,0.0,0.0,5.48122459637,1.0115996781,44.8082035796,44.8082035796
 12/07  22:00:00,18.8571392108,3.44131493638,0.0,0.0,5.48122459637,1.0115996781,64.0069766183,64.0069766183
 12/07  23:00:00,18.1571015056,2.74127723117,0.0,0.0,5.48122459637,1.0115996781,51.1365331479,51.1365331479
 12/07  24:00:00,19.217788127,3.80196385257,0.0,0.0,5.48122459637,1.0115996781,71.0100197546,71.0100197546
 12/08  01:00:00,18.3844820737,2.96865779923,0.0,0.0,5.48122459637,1.0115996781,55.5408230766,55.5408230766
 12/08  02:00:00,19.4720605052,4.05623623074,0.0,0.0,5.48122459637,1.0115996781,75.9750178223,75.9750178223
 12/08  03:00:00,18.5607716036,3.14494732913,0.0,0.0,5.48122459637,1.0115996781,58.9591284489,58.9591284489
 12/08  04:00:00,19.6734300654,4.25760579097,0.0,0.0,5.48122459637,1.0115996781,79.9180521877,79.9180521877
 12/08  05:00:00,18.7223997156,3.30657544112,0.0,0.0,5.48122459637,1.0115996781,62.091836714,62.091836714
 12/08  06:00:00,19.9360824748,4.52025820036,0.0,0.0,5.48122459637,1.0115996781,85.031722677,85.031722677
 12/08  07:00:00,24.2699508479,8.85412657348,0.0,0.0,5.48122459637,1.0115996781,110.888210132,110.888210132
 12/08  08:00:00,40.2960431464,8.85164637047,0.0,0.0,21.9248983855,5.05799839049,100.518436576,100.518436576
 12/08  09:00:00,55.3750210451,8.91365144576,0.0,0.0,38.3685721746,8.09279742479,84.0837992495,84.0837992495
 12/08  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,63.0990966448,63.0990966448
 12/08  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,45.5538973298,45.5538973298
 12/08  12:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,31.8627752738,31.8627752738
 12/08  13:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,23.7935052551,23.7935052551
 12/08  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,15.4493440015,15.4493440015
 12/08  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,10.8368162498,10.8368162498
 12/08  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,12.1354876326,12.1354876326
 12/08  17:00:00,68.8486375977,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,21.1647959937,21.1647959937
 12/08  18:00:00,30.983632053,1.57055955147,0.0,0.0,16.4436737891,4.04639871239,28.4675550172,28.4675550172
 12/08  19:00:00,17.2881946289,1.87237035446,0.0,0.0,5.48122459637,1.0115996781,34.596061605,34.596061605
 12/08  20:00:00,18.2620370041,2.8462127296,0.0,0.0,5.48122459637,1.0115996781,52.5487210872,52.5487210872
 12/08  21:00:00,17.7737706654,2.35794639097,0.0,0.0,5.48122459637,1.0115996781,44.1327428409,44.1327428409
 12/08  22:00:00,18.6242550778,3.20843080336,0.0,0.0,5.48122459637,1.0115996781,59.5337924851,59.5337924851
 12/08  23:00:00,17.9642089658,2.54838469131,0.0,0.0,5.48122459637,1.0115996781,47.8985082712,47.8985082712
 12/08  24:00:00,18.7805228596,3.36469858513,0.0,0.0,5.48122459637,1.0115996781,62.5833023968,62.5833023968
 12/09  01:00:00,18.0401361391,2.62431186468,0.0,0.0,5.48122459637,1.0115996781,49.4377094552,49.4377094552
 12/09  02:00:00,18.7921036694,3.37627939493,0.0,0.0,5.48122459637,1.0115996781,62.8818965555,62.8818965555
 12/09  03:00:00,18.0261274231,2.61030314865,0.0,0.0,5.48122459637,1.0115996781,49.2580303669,49.2580303669
 12/09  04:00:00,18.7754059655,3.35958169108,0.0,0.0,5.48122459637,1.0115996781,62.6195017278,62.6195017278
 12/09  05:00:00,18.0243706235,2.608546349,0.0,0.0,5.48122459637,1.0115996781,49.2767697357,49.2767697357
 12/09  06:00:00,18.8188188446,3.40299457014,0.0,0.0,5.48122459637,1.0115996781,63.4736739113,63.4736739113
 12/09  07:00:00,18.0963603908,2.68053611631,0.0,0.0,5.48122459637,1.0115996781,50.6775280124,50.6775280124
 12/09  08:00:00,19.8803767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,91.107256797,91.107256797
 12/09  09:00:00,16.4304764134,8.92605246082,0.0,0.0,5.48122459637,2.0231993562,77.9222884214,77.9222884214
 12/09  10:00:00,26.1273902045,8.92605246082,0.0,0.0,13.1549390313,4.04639871239,69.1148537015,69.1148537015
 12/09  11:00:00,26.1273902045,8.92605246082,0.0,0.0,13.1549390313,4.04639871239,57.4556186243,57.4556186243
 12/09  12:00:00,26.1273902045,8.92605246082,0.0,0.0,13.1549390313,4.04639871239,43.6170269233,43.6170269233
 12/09  13:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,34.5138234485,34.5138234485
 12/09  14:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,27.9082782753,27.9082782753
 12/09  15:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,25.7593973658,25.7593973658
 12/09  16:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,28.2449127661,28.2449127661
 12/09  17:00:00,9.43193947042,1.45194852929,0.0,0.0,5.48122459637,1.0115996781,26.2478204486,26.2478204486
 12/09  18:00:00,17.222545693,1.80672141853,0.0,0.0,5.48122459637,1.0115996781,33.1828202348,33.1828202348
 12/09  19:00:00,18.6013145578,3.18549028333,0.0,0.0,5.48122459637,1.0115996781,58.9695739848,58.9695739848
 12/09  20:00:00,18.2047542254,2.78892995092,0.0,0.0,5.48122459637,1.0115996781,51.9323213541,51.9323213541
 12/09  21:00:00,19.4838266852,4.06800241072,0.0,0.0,5.48122459637,1.0115996781,75.9499864628,75.9499864628
 12/09  22:00:00,18.6969835558,3.28115928131,0.0,0.0,5.48122459637,1.0115996781,61.3911353877,61.3911353877
 12/09  23:00:00,19.9531696669,4.53734539242,0.0,0.0,5.48122459637,1.0115996781,85.0885877408,85.0885877408
 12/09  24:00:00,18.9754606547,3.55963638028,0.0,0.0,5.48122459637,1.0115996781,66.7917236176,66.7917236176
 12/10  01:00:00,20.270952975,4.85512870049,0.0,0.0,5.48122459637,1.0115996781,91.3187097263,91.3187097263
 12/10  02:00:00,19.3462858467,3.93046157221,0.0,0.0,5.48122459637,1.0115996781,75.0781507719,75.0781507719
 12/10  03:00:00,20.7526956525,5.33687137799,0.0,0.0,5.48122459637,1.0115996781,107.679992519,107.679992519
 12/10  04:00:00,19.608229512,4.19240523757,0.0,0.0,5.48122459637,1.0115996781,91.2209327917,91.2209327917
 12/10  05:00:00,21.0108570878,5.59503281329,0.0,0.0,5.48122459637,1.0115996781,123.88558455,123.88558455
 12/10  06:00:00,19.8632397207,4.44741544626,0.0,0.0,5.48122459637,1.0115996781,108.625428897,108.625428897
 12/10  07:00:00,21.3391174431,5.92329316861,0.0,0.0,5.48122459637,1.0115996781,141.970521014,141.970521014
 12/10  08:00:00,15.57695841,4.6226341355,0.0,0.0,5.48122459637,1.0115996781,120.060252194,120.060252194
 12/10  09:00:00,12.1986144887,5.70579021428,0.0,0.0,5.48122459637,1.0115996781,135.341389145,135.341389145
 12/10  10:00:00,10.2648713933,3.77204711885,0.0,0.0,5.48122459637,1.0115996781,81.4185361645,81.4185361645
 12/10  11:00:00,10.1630278136,3.67020353914,0.0,0.0,5.48122459637,1.0115996781,67.9988440324,67.9988440324
 12/10  12:00:00,8.39876558419,1.90594130973,0.0,0.0,5.48122459637,1.0115996781,35.4122448054,35.4122448054
 12/10  13:00:00,8.44214442214,1.94932014767,0.0,0.0,5.48122459637,1.0115996781,36.228236768,36.228236768
 12/10  14:00:00,7.81321838843,1.32039411396,0.0,0.0,5.48122459637,1.0115996781,24.6043123102,24.6043123102
 12/10  15:00:00,8.15699428,1.66417000553,0.0,0.0,5.48122459637,1.0115996781,30.9375937074,30.9375937074
 12/10  16:00:00,7.79056208583,1.29773781137,0.0,0.0,5.48122459637,1.0115996781,24.223605102,24.223605102
 12/10  17:00:00,10.0649056114,2.08491467024,0.0,0.0,5.48122459637,1.0115996781,38.892037562,38.892037562
 12/10  18:00:00,17.4196282372,2.00380396272,0.0,0.0,5.48122459637,1.0115996781,37.5172096693,37.5172096693
 12/10  19:00:00,18.7776734912,3.36184921678,0.0,0.0,5.48122459637,1.0115996781,62.9114591098,62.9114591098
 12/10  20:00:00,18.3514977787,2.93567350424,0.0,0.0,5.48122459637,1.0115996781,55.1000439916,55.1000439916
 12/10  21:00:00,19.4861300724,4.07030579793,0.0,0.0,5.48122459637,1.0115996781,76.4077429312,76.4077429312
 12/10  22:00:00,18.5725578687,3.15673359426,0.0,0.0,5.48122459637,1.0115996781,59.289983871,59.289983871
 12/10  23:00:00,19.796209416,4.38038514151,0.0,0.0,5.48122459637,1.0115996781,82.3690513231,82.3690513231
 12/10  24:00:00,18.8268041312,3.4109798567,0.0,0.0,5.48122459637,1.0115996781,64.1438133588,64.1438133588
 12/11  01:00:00,20.036216838,4.6203925635,0.0,0.0,5.48122459637,1.0115996781,87.0209873642,87.0209873642
 12/11  02:00:00,18.9530248227,3.53720054822,0.0,0.0,5.48122459637,1.0115996781,66.5620373495,66.5620373495
 12/11  03:00:00,20.2632594234,4.84743514891,0.0,0.0,5.48122459637,1.0115996781,90.9034361819,90.9034361819
 12/11  04:00:00,19.2689116461,3.85308737159,0.0,0.0,5.48122459637,1.0115996781,74.5398762343,74.5398762343
 12/11  05:00:00,20.5092500173,5.09342574279,0.0,0.0,5.48122459637,1.0115996781,100.739290035,100.739290035
 12/11  06:00:00,19.3896305362,3.97380626171,0.0,0.0,5.48122459637,1.0115996781,83.2010875095,83.2010875095
 12/11  07:00:00,24.4569829422,9.04115866769,0.0,0.0,5.48122459637,1.0115996781,144.674597106,144.674597106
 12/11  08:00:00,41.9727221103,9.04115866769,0.0,0.0,21.9248983855,5.05799839049,112.170925417,112.170925417
 12/11  09:00:00,55.3254169849,8.86404738553,0.0,0.0,38.3685721746,8.09279742479,85.8661718498,85.8661718498
 12/11  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,57.1192466236,57.1192466236
 12/11  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,29.5723782319,29.5723782319
 12/11  12:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,9.79478543184,9.79478543184
 12/11  13:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,6.64416381472,6.64416381472
 12/11  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,6.10698495086,6.10698495086
 12/11  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,5.96569727333,5.96569727333
 12/11  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,6.28346009474,6.28346009474
 12/11  17:00:00,68.8486375977,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,7.43024909712,7.43024909712
 12/11  18:00:00,29.9627324872,0.549659985659,0.0,0.0,16.4436737891,4.04639871239,9.9198033055,9.9198033055
 12/11  19:00:00,16.6345453013,1.2187210268,0.0,0.0,5.48122459637,1.0115996781,22.1991148374,22.1991148374
 12/11  20:00:00,17.0434495278,1.62762525334,0.0,0.0,5.48122459637,1.0115996781,29.810866786,29.810866786
 12/11  21:00:00,17.1693830488,1.75355877432,0.0,0.0,5.48122459637,1.0115996781,32.6551299675,32.6551299675
 12/11  22:00:00,17.4147277094,1.9989034349,0.0,0.0,5.48122459637,1.0115996781,36.8328307065,36.8328307065
 12/11  23:00:00,17.3893960722,1.97357179772,0.0,0.0,5.48122459637,1.0115996781,36.9541816216,36.9541816216
 12/11  24:00:00,17.5788270344,2.16300275996,0.0,0.0,5.48122459637,1.0115996781,39.9711531519,39.9711531519
 12/12  01:00:00,17.5890531429,2.17322886845,0.0,0.0,5.48122459637,1.0115996781,40.8239076244,40.8239076244
 12/12  02:00:00,17.8331594027,2.41733512827,0.0,0.0,5.48122459637,1.0115996781,44.7817760483,44.7817760483
 12/12  03:00:00,17.7312274066,2.31540313214,0.0,0.0,5.48122459637,1.0115996781,43.5976457256,43.5976457256
 12/12  04:00:00,17.8436861468,2.42786187238,0.0,0.0,5.48122459637,1.0115996781,45.0214523963,45.0214523963
 12/12  05:00:00,17.7454793139,2.32965503941,0.0,0.0,5.48122459637,1.0115996781,43.9103175422,43.9103175422
 12/12  06:00:00,17.9178069792,2.5019827047,0.0,0.0,5.48122459637,1.0115996781,46.4250350107,46.4250350107
 12/12  07:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,65.9116657445,65.9116657445
 12/12  08:00:00,41.8576159034,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,55.675659784,55.675659784
 12/12  09:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,43.3046826543,43.3046826543
 12/12  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,27.1170440386,27.1170440386
 12/12  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,11.1538823675,11.1538823675
 12/12  12:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,5.06186814684,5.06186814684
 12/12  13:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,3.75689398848,3.75689398848
 12/12  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,1.88974979973,1.88974979973
 12/12  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,1.04491800374,1.04491800374
 12/12  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,1.18885885207,1.18885885207
 12/12  17:00:00,68.8486375977,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,2.70976516691,2.70976516691
 12/12  18:00:00,29.4130725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 12/12  19:00:00,15.8603520965,0.444527822044,0.0,0.0,5.48122459637,1.0115996781,8.06829431946,8.06829431946
 12/12  20:00:00,16.4493667263,1.03354245179,0.0,0.0,5.48122459637,1.0115996781,18.7771984006,18.7771984006
 12/12  21:00:00,16.5335659459,1.11774167141,0.0,0.0,5.48122459637,1.0115996781,20.6286988231,20.6286988231
 12/12  22:00:00,17.2672588068,1.85143453233,0.0,0.0,5.48122459637,1.0115996781,34.2661554807,34.2661554807
 12/12  23:00:00,17.0466211734,1.63079689891,0.0,0.0,5.48122459637,1.0115996781,30.3278346095,30.3278346095
 12/12  24:00:00,17.9213984737,2.50557419924,0.0,0.0,5.48122459637,1.0115996781,46.585783664,46.585783664
 12/13  01:00:00,17.5588102642,2.1429859897,0.0,0.0,5.48122459637,1.0115996781,39.998188619,39.998188619
 12/13  02:00:00,18.6391361797,3.22331190523,0.0,0.0,5.48122459637,1.0115996781,60.1539861153,60.1539861153
 12/13  03:00:00,18.1798395379,2.76401526344,0.0,0.0,5.48122459637,1.0115996781,51.7666962671,51.7666962671
 12/13  04:00:00,19.5643982096,4.14857393518,0.0,0.0,5.48122459637,1.0115996781,77.8048415597,77.8048415597
 12/13  05:00:00,18.8814503367,3.4656260622,0.0,0.0,5.48122459637,1.0115996781,65.128668286,65.128668286
 12/13  06:00:00,20.3979026976,4.98207842314,0.0,0.0,5.48122459637,1.0115996781,93.8960398942,93.8960398942
 12/13  07:00:00,24.292272675,8.87644840059,0.0,0.0,5.48122459637,1.0115996781,126.498502555,126.498502555
 12/13  08:00:00,41.7832098131,8.85164637047,0.0,0.0,21.9248983855,5.05799839049,118.250248004,118.250248004
 12/13  09:00:00,55.3254169849,8.86404738553,0.0,0.0,38.3685721746,8.09279742479,103.832341554,103.832341554
 12/13  10:00:00,67.3490699159,8.91365144576,0.0,0.0,49.3310213673,9.10439710289,79.9555512936,79.9555512936
 12/13  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,54.7602918367,54.7602918367
 12/13  12:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,32.4330689748,32.4330689748
 12/13  13:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,17.8630862805,17.8630862805
 12/13  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,6.26917542378,6.26917542378
 12/13  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,4.09402999525,4.09402999525
 12/13  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,3.74614675314,3.74614675314
 12/13  17:00:00,68.8486375977,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,4.89436150512,4.89436150512
 12/13  18:00:00,29.9337267921,0.520654290656,0.0,0.0,16.4436737891,4.04639871239,9.44317843142,9.44317843142
 12/13  19:00:00,16.8517335722,1.43590929775,0.0,0.0,5.48122459637,1.0115996781,25.8939712764,25.8939712764
 12/13  20:00:00,16.7308878765,1.31506360207,0.0,0.0,5.48122459637,1.0115996781,23.9615132153,23.9615132153
 12/13  21:00:00,17.3865621915,1.97073791705,0.0,0.0,5.48122459637,1.0115996781,36.2428508287,36.2428508287
 12/13  22:00:00,16.955048918,1.5392246435,0.0,0.0,5.48122459637,1.0115996781,28.329948565,28.329948565
 12/13  23:00:00,17.6084234275,2.192599153,0.0,0.0,5.48122459637,1.0115996781,40.5660540348,40.5660540348
 12/13  24:00:00,17.1689131265,1.753088852,0.0,0.0,5.48122459637,1.0115996781,32.4490218681,32.4490218681
 12/14  01:00:00,18.0033045541,2.58748027965,0.0,0.0,5.48122459637,1.0115996781,48.1070742739,48.1070742739
 12/14  02:00:00,17.4956973501,2.07987307567,0.0,0.0,5.48122459637,1.0115996781,38.6471643677,38.6471643677
 12/14  03:00:00,18.4120899995,2.99626572507,0.0,0.0,5.48122459637,1.0115996781,55.8923372648,55.8923372648
 12/14  04:00:00,17.7536051271,2.33778085262,0.0,0.0,5.48122459637,1.0115996781,43.5644324682,43.5644324682
 12/14  05:00:00,18.6966208729,3.28079659842,0.0,0.0,5.48122459637,1.0115996781,61.3623105083,61.3623105083
 12/14  06:00:00,17.9552644619,2.5394401874,0.0,0.0,5.48122459637,1.0115996781,47.4160027357,47.4160027357
 12/14  07:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,88.7189873742,88.7189873742
 12/14  08:00:00,41.8576159034,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,72.1742701072,72.1742701072
 12/14  09:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,63.2453449145,63.2453449145
 12/14  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,54.072069597,54.072069597
 12/14  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,40.3522813225,40.3522813225
 12/14  12:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,25.5963568515,25.5963568515
 12/14  13:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,17.2079094001,17.2079094001
 12/14  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,9.04481618988,9.04481618988
 12/14  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,8.2551120518,8.2551120518
 12/14  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,14.2202854218,14.2202854218
 12/14  17:00:00,68.8486375977,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,22.7427017389,22.7427017389
 12/14  18:00:00,30.974072326,1.56099982451,0.0,0.0,16.4436737891,4.04639871239,28.2070120189,28.2070120189
 12/14  19:00:00,17.2114506018,1.79562632736,0.0,0.0,5.48122459637,1.0115996781,33.011254373,33.011254373
 12/14  20:00:00,18.2168635053,2.80103923087,0.0,0.0,5.48122459637,1.0115996781,51.7607384223,51.7607384223
 12/14  21:00:00,17.7381205463,2.32229627183,0.0,0.0,5.48122459637,1.0115996781,43.1192110897,43.1192110897
 12/14  22:00:00,18.7506024602,3.33477818574,0.0,0.0,5.48122459637,1.0115996781,62.0035565271,62.0035565271
 12/14  23:00:00,18.0910776188,2.67525334431,0.0,0.0,5.48122459637,1.0115996781,49.8878355723,49.8878355723
 12/14  24:00:00,19.1466592982,3.73083502375,0.0,0.0,5.48122459637,1.0115996781,69.635180582,69.635180582
 12/15  01:00:00,18.3660605347,2.95023626023,0.0,0.0,5.48122459637,1.0115996781,55.1707912732,55.1707912732
 12/15  02:00:00,19.5066416826,4.09081740818,0.0,0.0,5.48122459637,1.0115996781,76.5954214816,76.5954214816
 12/15  03:00:00,18.6338746605,3.21805038605,0.0,0.0,5.48122459637,1.0115996781,60.3182046332,60.3182046332
 12/15  04:00:00,19.8320373578,4.4162130833,0.0,0.0,5.48122459637,1.0115996781,82.8980298472,82.8980298472
 12/15  05:00:00,18.8512036869,3.43537941244,0.0,0.0,5.48122459637,1.0115996781,64.4970916042,64.4970916042
 12/15  06:00:00,20.0683488512,4.65252457669,0.0,0.0,5.48122459637,1.0115996781,87.4951575595,87.4951575595
 12/15  07:00:00,24.289792472,8.87396819757,0.0,0.0,5.48122459637,1.0115996781,111.259694114,111.259694114
 12/15  08:00:00,41.8080118432,8.87644840059,0.0,0.0,21.9248983855,5.05799839049,101.018385715,101.018385715
 12/15  09:00:00,55.3626200301,8.9012504307,0.0,0.0,38.3685721746,8.09279742479,89.2876967346,89.2876967346
 12/15  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,73.5687587985,73.5687587985
 12/15  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,59.016752462,59.016752462
 12/15  12:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,44.5471574186,44.5471574186
 12/15  13:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,34.8767688742,34.8767688742
 12/15  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,25.1363712008,25.1363712008
 12/15  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,20.4751941276,20.4751941276
 12/15  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,22.8103465373,22.8103465373
 12/15  17:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,32.3469308517,32.3469308517
 12/15  18:00:00,31.5001436022,2.08707110075,0.0,0.0,16.4436737891,4.04639871239,37.6909635092,37.6909635092
 12/15  19:00:00,17.852810087,2.43698581256,0.0,0.0,5.48122459637,1.0115996781,45.0974075429,45.0974075429
 12/15  20:00:00,19.0592980432,3.64347376871,0.0,0.0,5.48122459637,1.0115996781,67.3309242176,67.3309242176
 12/15  21:00:00,18.413621401,2.99779712658,0.0,0.0,5.48122459637,1.0115996781,56.0955634864,56.0955634864
 12/15  22:00:00,19.5080231715,4.09219889707,0.0,0.0,5.48122459637,1.0115996781,76.0308650632,76.0308650632
 12/15  23:00:00,18.7246705621,3.30884628765,0.0,0.0,5.48122459637,1.0115996781,62.2156616704,62.2156616704
 12/15  24:00:00,19.8188053045,4.40298103001,0.0,0.0,5.48122459637,1.0115996781,82.0993386464,82.0993386464
 12/16  01:00:00,18.975845918,3.56002164357,0.0,0.0,5.48122459637,1.0115996781,67.1667774291,67.1667774291
 12/16  02:00:00,20.1729599567,4.75713568219,0.0,0.0,5.48122459637,1.0115996781,88.9389146131,88.9389146131
 12/16  03:00:00,19.5407142554,4.12488998092,0.0,0.0,5.48122459637,1.0115996781,84.2837687967,84.2837687967
 12/16  04:00:00,20.9659464787,5.55012220419,0.0,0.0,5.48122459637,1.0115996781,121.990498276,121.990498276
 12/16  05:00:00,20.0525437793,4.63671950486,0.0,0.0,5.48122459637,1.0115996781,114.645680976,114.645680976
 12/16  06:00:00,21.3269917238,5.91116744929,0.0,0.0,5.48122459637,1.0115996781,141.619900029,141.619900029
 12/16  07:00:00,20.0845130754,4.66868880098,0.0,0.0,5.48122459637,1.0115996781,118.350105638,118.350105638
 12/16  08:00:00,21.4826496088,9.04115866769,0.0,0.0,5.48122459637,1.0115996781,166.622317316,166.622317316
 12/16  09:00:00,16.5455826203,9.04115866769,0.0,0.0,5.48122459637,2.0231993562,132.010824947,132.010824947
 12/16  10:00:00,26.2424964114,9.04115866769,0.0,0.0,13.1549390313,4.04639871239,107.687164546,107.687164546
 12/16  11:00:00,26.1477402628,8.94640251908,0.0,0.0,13.1549390313,4.04639871239,92.3946013221,92.3946013221
 12/16  12:00:00,26.0653851292,8.86404738553,0.0,0.0,13.1549390313,4.04639871239,77.4387774932,77.4387774932
 12/16  13:00:00,15.4064757202,8.91365144576,0.0,0.0,5.48122459637,1.0115996781,65.1359630461,65.1359630461
 12/16  14:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,55.783491169,55.783491169
 12/16  15:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,49.9253052738,49.9253052738
 12/16  16:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,48.5295932925,48.5295932925
 12/16  17:00:00,8.62765748198,2.13483320752,0.0,0.0,5.48122459637,1.0115996781,38.546154817,38.546154817
 12/16  18:00:00,17.8598426117,2.44401833724,0.0,0.0,5.48122459637,1.0115996781,45.2771345911,45.2771345911
 12/16  19:00:00,19.5249426133,4.10911833887,0.0,0.0,5.48122459637,1.0115996781,76.2928432274,76.2928432274
 12/16  20:00:00,19.0860090728,3.67018479837,0.0,0.0,5.48122459637,1.0115996781,69.8672241891,69.8672241891
 12/16  21:00:00,20.6967305996,5.2809063251,0.0,0.0,5.48122459637,1.0115996781,111.587140721,111.587140721
 12/16  22:00:00,19.8309777655,4.41515349107,0.0,0.0,5.48122459637,1.0115996781,104.949148399,104.949148399
 12/16  23:00:00,21.1788278617,5.7630035872,0.0,0.0,5.48122459637,1.0115996781,137.394125314,137.394125314
 12/16  24:00:00,20.2139590541,4.79813477967,0.0,0.0,5.48122459637,1.0115996781,128.003139828,128.003139828
 12/17  01:00:00,21.5057458394,6.08992156496,0.0,0.0,5.48122459637,1.0115996781,153.019320443,153.019320443
 12/17  02:00:00,20.1167208085,4.70089653408,0.0,0.0,5.48122459637,1.0115996781,121.258755094,121.258755094
 12/17  03:00:00,20.9340298729,5.51820559841,0.0,0.0,5.48122459637,1.0115996781,125.381292079,125.381292079
 12/17  04:00:00,19.5715020149,4.1556777404,0.0,0.0,5.48122459637,1.0115996781,94.4973610553,94.4973610553
 12/17  05:00:00,20.6221820082,5.20635773373,0.0,0.0,5.48122459637,1.0115996781,113.410092699,113.410092699
 12/17  06:00:00,19.5910717491,4.17524747468,0.0,0.0,5.48122459637,1.0115996781,97.5966906846,97.5966906846
 12/17  07:00:00,20.7749011435,5.35907686907,0.0,0.0,5.48122459637,1.0115996781,121.987466299,121.987466299
 12/17  08:00:00,16.6846374836,4.24314654252,0.0,0.0,5.48122459637,1.0115996781,101.365471087,101.365471087
 12/17  09:00:00,11.5982511263,5.10542685181,0.0,0.0,5.48122459637,1.0115996781,111.567525314,111.567525314
 12/17  10:00:00,10.165243987,3.67241971254,0.0,0.0,5.48122459637,1.0115996781,75.3142075072,75.3142075072
 12/17  11:00:00,10.6783183275,4.18549405307,0.0,0.0,5.48122459637,1.0115996781,77.3229481711,77.3229481711
 12/17  12:00:00,9.48623970909,2.99341543463,0.0,0.0,5.48122459637,1.0115996781,56.7005314982,56.7005314982
 12/17  13:00:00,10.3157821856,3.82295791118,0.0,0.0,5.48122459637,1.0115996781,71.4693198097,71.4693198097
 12/17  14:00:00,9.60447185709,3.11164758263,0.0,0.0,5.48122459637,1.0115996781,59.0379248008,59.0379248008
 12/17  15:00:00,10.7245183313,4.23169405688,0.0,0.0,5.48122459637,1.0115996781,79.340888118,79.340888118
 12/17  16:00:00,10.0201768496,3.52735257512,0.0,0.0,5.48122459637,1.0115996781,67.0155900787,67.0155900787
 12/17  17:00:00,10.8606340138,4.36780973938,0.0,0.0,5.48122459637,1.0115996781,81.6970246936,81.6970246936
 12/17  18:00:00,19.0450966149,3.62927234048,0.0,0.0,5.48122459637,1.0115996781,66.6609808758,66.6609808758
 12/17  19:00:00,20.1223171378,4.70649286338,0.0,0.0,5.48122459637,1.0115996781,90.0569911355,90.0569911355
 12/17  20:00:00,19.3119338518,3.89610957729,0.0,0.0,5.48122459637,1.0115996781,82.1110922384,82.1110922384
 12/17  21:00:00,20.5212620868,5.10543781236,0.0,0.0,5.48122459637,1.0115996781,108.828730776,108.828730776
 12/17  22:00:00,19.4952601552,4.07943588075,0.0,0.0,5.48122459637,1.0115996781,90.7077648034,90.7077648034
 12/17  23:00:00,20.4502327553,5.03440848083,0.0,0.0,5.48122459637,1.0115996781,105.143613719,105.143613719
 12/17  24:00:00,19.2894859242,3.87366164978,0.0,0.0,5.48122459637,1.0115996781,80.0016481163,80.0016481163
 12/18  01:00:00,20.2036389363,4.78781466184,0.0,0.0,5.48122459637,1.0115996781,94.4242131081,94.4242131081
 12/18  02:00:00,19.1731058413,3.75728156684,0.0,0.0,5.48122459637,1.0115996781,74.6902280004,74.6902280004
 12/18  03:00:00,20.1335123822,4.7176881077,0.0,0.0,5.48122459637,1.0115996781,91.612598302,91.612598302
 12/18  04:00:00,19.1373801841,3.72155590964,0.0,0.0,5.48122459637,1.0115996781,72.8420192953,72.8420192953
 12/18  05:00:00,20.0632038396,4.64737956509,0.0,0.0,5.48122459637,1.0115996781,88.0749931278,88.0749931278
 12/18  06:00:00,19.0507508923,3.63492661785,0.0,0.0,5.48122459637,1.0115996781,68.3552594951,68.3552594951
 12/18  07:00:00,24.4569829422,9.04115866769,0.0,0.0,5.48122459637,1.0115996781,113.455132982,113.455132982
 12/18  08:00:00,41.7832098131,8.85164637047,0.0,0.0,21.9248983855,5.05799839049,90.3420525539,90.3420525539
 12/18  09:00:00,55.3750210451,8.91365144576,0.0,0.0,38.3685721746,8.09279742479,78.8521250526,78.8521250526
 12/18  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,67.3561577736,67.3561577736
 12/18  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,59.9622898343,59.9622898343
 12/18  12:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,52.0588313518,52.0588313518
 12/18  13:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,40.527229561,40.527229561
 12/18  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,27.469057586,27.469057586
 12/18  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,21.5708943695,21.5708943695
 12/18  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,20.3088037246,20.3088037246
 12/18  17:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,23.7270730205,23.7270730205
 12/18  18:00:00,31.0256492839,1.61257678239,0.0,0.0,16.4436737891,4.04639871239,29.2106462271,29.2106462271
 12/18  19:00:00,17.374488156,1.95866388153,0.0,0.0,5.48122459637,1.0115996781,36.2871059672,36.2871059672
 12/18  20:00:00,18.5182272036,3.10240292917,0.0,0.0,5.48122459637,1.0115996781,57.4297962919,57.4297962919
 12/18  21:00:00,18.1440244468,2.72820017235,0.0,0.0,5.48122459637,1.0115996781,51.251570697,51.251570697
 12/18  22:00:00,19.2493299763,3.83350570186,0.0,0.0,5.48122459637,1.0115996781,71.437808042,71.437808042
 12/18  23:00:00,18.5608748279,3.14505055342,0.0,0.0,5.48122459637,1.0115996781,59.3605879096,59.3605879096
 12/18  24:00:00,19.6873564308,4.27153215636,0.0,0.0,5.48122459637,1.0115996781,79.8821902618,79.8821902618
 12/19  01:00:00,18.8631406419,3.44731636743,0.0,0.0,5.48122459637,1.0115996781,65.2550527008,65.2550527008
 12/19  02:00:00,19.7758700614,4.36004578691,0.0,0.0,5.48122459637,1.0115996781,81.654587688,81.654587688
 12/19  03:00:00,18.6789926577,3.2631683832,0.0,0.0,5.48122459637,1.0115996781,61.7617417846,61.7617417846
 12/19  04:00:00,19.4533671245,4.03754285005,0.0,0.0,5.48122459637,1.0115996781,75.5186436036,75.5186436036
 12/19  05:00:00,18.4917962437,3.07597196921,0.0,0.0,5.48122459637,1.0115996781,58.2218969482,58.2218969482
 12/19  06:00:00,19.3296049664,3.91378069196,0.0,0.0,5.48122459637,1.0115996781,73.2064778222,73.2064778222
 12/19  07:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,94.0882482616,94.0882482616
