Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 12/19  08:00:00,41.8576159034,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,85.5093975346,85.5093975346
 12/19  09:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,78.6414168651,78.6414168651
 12/19  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,70.7835346643,70.7835346643
 12/19  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,65.8433304837,65.8433304837
 12/19  12:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,62.1900649873,62.1900649873
 12/19  13:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,60.4024661512,60.4024661512
 12/19  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,57.4817194151,57.4817194151
 12/19  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,56.0362968541,56.0362968541
 12/19  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,53.6547616212,53.6547616212
 12/19  17:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,55.942598923,55.942598923
 12/19  18:00:00,32.1843215015,2.77124900003,0.0,0.0,16.4436737891,4.04639871239,50.5901391571,50.5901391571
 12/19  19:00:00,18.2245042035,2.80867992905,0.0,0.0,5.48122459637,1.0115996781,52.1249029757,52.1249029757
 12/19  20:00:00,19.4783591054,4.06253483091,0.0,0.0,5.48122459637,1.0115996781,75.7388606753,75.7388606753
 12/19  21:00:00,18.7056960821,3.28987180759,0.0,0.0,5.48122459637,1.0115996781,61.4976247863,61.4976247863
 12/19  22:00:00,20.0967162175,4.68089194307,0.0,0.0,5.48122459637,1.0115996781,87.7312501814,87.7312501814
 12/19  23:00:00,19.3095255849,3.8937013104,0.0,0.0,5.48122459637,1.0115996781,77.6787982021,77.6787982021
 12/19  24:00:00,20.7023714426,5.28654716814,0.0,0.0,5.48122459637,1.0115996781,111.327509954,111.327509954
 12/20  01:00:00,19.6182574698,4.2024331953,0.0,0.0,5.48122459637,1.0115996781,95.9364942129,95.9364942129
 12/20  02:00:00,21.0237962721,5.60797199763,0.0,0.0,5.48122459637,1.0115996781,127.585244577,127.585244577
 12/20  03:00:00,19.8482965391,4.43247226466,0.0,0.0,5.48122459637,1.0115996781,109.269327461,109.269327461
 12/20  04:00:00,21.2743018516,5.85847757713,0.0,0.0,5.48122459637,1.0115996781,139.853968353,139.853968353
 12/20  05:00:00,20.0243491907,4.60852491623,0.0,0.0,5.48122459637,1.0115996781,119.401795637,119.401795637
 12/20  06:00:00,21.4657749351,6.04995066063,0.0,0.0,5.48122459637,1.0115996781,149.610834278,149.610834278
 12/20  07:00:00,24.4569829422,9.04115866769,0.0,0.0,5.48122459637,1.0115996781,178.917494263,178.917494263
 12/20  08:00:00,41.9727221103,9.04115866769,0.0,0.0,21.9248983855,5.05799839049,158.945163762,158.945163762
 12/20  09:00:00,55.502528267,9.04115866769,0.0,0.0,38.3685721746,8.09279742479,136.457755464,136.457755464
 12/20  10:00:00,67.4765771379,9.04115866769,0.0,0.0,49.3310213673,9.10439710289,110.154750711,110.154750711
 12/20  11:00:00,67.3502356064,8.91481713621,0.0,0.0,49.3310213673,9.10439710289,84.4984298164,84.4984298164
 12/20  12:00:00,67.3242678858,8.88884941564,0.0,0.0,49.3310213673,9.10439710289,68.7772861453,68.7772861453
 12/20  13:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,61.5458157718,61.5458157718
 12/20  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,53.390021521,53.390021521
 12/20  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,49.1809860472,49.1809860472
 12/20  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,49.5973397921,49.5973397921
 12/20  17:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,55.7140594169,55.7140594169
 12/20  18:00:00,32.4626654296,3.04959292807,0.0,0.0,16.4436737891,4.04639871239,55.4534694504,55.4534694504
 12/20  19:00:00,18.6621606761,3.24633640164,0.0,0.0,5.48122459637,1.0115996781,60.0862209751,60.0862209751
 12/20  20:00:00,20.2916757026,4.87585142818,0.0,0.0,5.48122459637,1.0115996781,94.1682941655,94.1682941655
 12/20  21:00:00,19.4336093552,4.01778508076,0.0,0.0,5.48122459637,1.0115996781,87.6835819678,87.6835819678
 12/20  22:00:00,20.8049377147,5.38911344021,0.0,0.0,5.48122459637,1.0115996781,119.021432871,119.021432871
 12/20  23:00:00,19.6293368121,4.21351253767,0.0,0.0,5.48122459637,1.0115996781,99.5831745471,99.5831745471
 12/20  24:00:00,20.9370800151,5.52125574064,0.0,0.0,5.48122459637,1.0115996781,126.311334548,126.311334548
 12/21  01:00:00,19.6949413642,4.27911708971,0.0,0.0,5.48122459637,1.0115996781,103.727025156,103.727025156
 12/21  02:00:00,20.9833143515,5.56749007705,0.0,0.0,5.48122459637,1.0115996781,128.213287416,128.213287416
 12/21  03:00:00,19.6955050285,4.27968075407,0.0,0.0,5.48122459637,1.0115996781,103.333549878,103.333549878
 12/21  04:00:00,20.9508901997,5.53506592528,0.0,0.0,5.48122459637,1.0115996781,126.367816785,126.367816785
 12/21  05:00:00,19.6598511693,4.24402689481,0.0,0.0,5.48122459637,1.0115996781,101.584769674,101.584769674
 12/21  06:00:00,20.9363358565,5.52051158208,0.0,0.0,5.48122459637,1.0115996781,126.132280429,126.132280429
 12/21  07:00:00,24.4569829422,9.04115866769,0.0,0.0,5.48122459637,1.0115996781,151.966539519,151.966539519
 12/21  08:00:00,41.9727221103,9.04115866769,0.0,0.0,21.9248983855,5.05799839049,135.096473004,135.096473004
 12/21  09:00:00,55.502528267,9.04115866769,0.0,0.0,38.3685721746,8.09279742479,113.267883175,113.267883175
 12/21  10:00:00,67.3502356064,8.91481713621,0.0,0.0,49.3310213673,9.10439710289,91.3043733771,91.3043733771
 12/21  11:00:00,67.2870648406,8.85164637047,0.0,0.0,49.3310213673,9.10439710289,83.3196228468,83.3196228468
 12/21  12:00:00,67.3366689009,8.9012504307,0.0,0.0,49.3310213673,9.10439710289,70.1835748063,70.1835748063
 12/21  13:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,57.4785072303,57.4785072303
 12/21  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,45.616804439,45.616804439
 12/21  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,38.7952790373,38.7952790373
 12/21  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,36.4643146439,36.4643146439
 12/21  17:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,44.0981661928,44.0981661928
 12/21  18:00:00,32.1721038568,2.75903135528,0.0,0.0,16.4436737891,4.04639871239,50.1441528459,50.1441528459
 12/21  19:00:00,18.4873031255,3.07147885103,0.0,0.0,5.48122459637,1.0115996781,56.715675144,56.715675144
 12/21  20:00:00,20.2121337601,4.79630948567,0.0,0.0,5.48122459637,1.0115996781,89.6164041399,89.6164041399
 12/21  21:00:00,19.4924817235,4.07665744905,0.0,0.0,5.48122459637,1.0115996781,85.1689805527,85.1689805527
 12/21  22:00:00,20.9895964833,5.57377220886,0.0,0.0,5.48122459637,1.0115996781,122.038237502,122.038237502
 12/21  23:00:00,19.7879967891,4.37217251468,0.0,0.0,5.48122459637,1.0115996781,104.309260813,104.309260813
 12/21  24:00:00,21.3072333766,5.89140910217,0.0,0.0,5.48122459637,1.0115996781,138.733962221,138.733962221
 12/22  01:00:00,19.9724180837,4.55659380919,0.0,0.0,5.48122459637,1.0115996781,114.001863387,114.001863387
 12/22  02:00:00,21.2898395699,5.87401529544,0.0,0.0,5.48122459637,1.0115996781,138.146956503,138.146956503
 12/22  03:00:00,19.8722433559,4.45641908144,0.0,0.0,5.48122459637,1.0115996781,110.533361439,110.533361439
 12/22  04:00:00,21.1957555531,5.77993127861,0.0,0.0,5.48122459637,1.0115996781,134.775596585,134.775596585
 12/22  05:00:00,19.7932851607,4.37746088624,0.0,0.0,5.48122459637,1.0115996781,106.983510062,106.983510062
 12/22  06:00:00,21.1571961763,5.7413719018,0.0,0.0,5.48122459637,1.0115996781,133.585015089,133.585015089
 12/22  07:00:00,24.4569829422,9.04115866769,0.0,0.0,5.48122459637,1.0115996781,162.131681859,162.131681859
 12/22  08:00:00,41.9727221103,9.04115866769,0.0,0.0,21.9248983855,5.05799839049,148.958469244,148.958469244
 12/22  09:00:00,55.502528267,9.04115866769,0.0,0.0,38.3685721746,8.09279742479,136.15699986,136.15699986
 12/22  10:00:00,67.4765771379,9.04115866769,0.0,0.0,49.3310213673,9.10439710289,120.609100926,120.609100926
 12/22  11:00:00,67.4765771379,9.04115866769,0.0,0.0,49.3310213673,9.10439710289,100.604593544,100.604593544
 12/22  12:00:00,67.2870648406,8.85164637047,0.0,0.0,49.3310213673,9.10439710289,81.4345128525,81.4345128525
 12/22  13:00:00,60.8190425963,8.87644840059,0.0,0.0,43.8497967709,8.09279742479,71.0139023372,71.0139023372
 12/22  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,57.8458070212,57.8458070212
 12/22  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,50.547996717,50.547996717
 12/22  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,49.5192338732,49.5192338732
 12/22  17:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,56.7389587502,56.7389587502
 12/22  18:00:00,32.4690559267,3.05598342517,0.0,0.0,16.4436737891,4.04639871239,55.7821349659,55.7821349659
 12/22  19:00:00,18.6527069859,3.23688271144,0.0,0.0,5.48122459637,1.0115996781,60.0849983676,60.0849983676
 12/22  20:00:00,20.3729014833,4.95707720886,0.0,0.0,5.48122459637,1.0115996781,98.499511215,98.499511215
 12/22  21:00:00,19.5285235925,4.11269931807,0.0,0.0,5.48122459637,1.0115996781,94.5896616998,94.5896616998
 12/22  22:00:00,21.0120298187,5.59620554419,0.0,0.0,5.48122459637,1.0115996781,130.852293649,130.852293649
 12/22  23:00:00,19.892082266,4.47625799149,0.0,0.0,5.48122459637,1.0115996781,115.761671253,115.761671253
 12/22  24:00:00,21.3860774478,5.97025317336,0.0,0.0,5.48122459637,1.0115996781,149.499825345,149.499825345
 12/23  01:00:00,20.1486213487,4.73279707421,0.0,0.0,5.48122459637,1.0115996781,130.074452754,130.074452754
 12/23  02:00:00,21.635134181,6.21930990651,0.0,0.0,5.48122459637,1.0115996781,162.577693738,162.577693738
 12/23  03:00:00,20.3517052525,4.93588097804,0.0,0.0,5.48122459637,1.0115996781,141.486212258,141.486212258
 12/23  04:00:00,21.8693814224,6.45355714795,0.0,0.0,5.48122459637,1.0115996781,174.459703406,174.459703406
 12/23  05:00:00,20.5055912257,5.08976695128,0.0,0.0,5.48122459637,1.0115996781,149.511693616,149.511693616
 12/23  06:00:00,22.0155502404,6.59972596596,0.0,0.0,5.48122459637,1.0115996781,181.929230433,181.929230433
 12/23  07:00:00,20.6058186199,5.18999434544,0.0,0.0,5.48122459637,1.0115996781,155.174296177,155.174296177
 12/23  08:00:00,21.4826496088,9.04115866769,0.0,0.0,5.48122459637,1.0115996781,225.630490464,225.630490464
 12/23  09:00:00,16.5455826203,9.04115866769,0.0,0.0,5.48122459637,2.0231993562,200.005776393,200.005776393
 12/23  10:00:00,26.2424964114,9.04115866769,0.0,0.0,13.1549390313,4.04639871239,166.541792054,166.541792054
 12/23  11:00:00,26.2424964114,9.04115866769,0.0,0.0,13.1549390313,4.04639871239,134.852355226,134.852355226
 12/23  12:00:00,26.2424964114,9.04115866769,0.0,0.0,13.1549390313,4.04639871239,107.917752544,107.917752544
 12/23  13:00:00,15.5339829422,9.04115866769,0.0,0.0,5.48122459637,1.0115996781,92.874617176,92.874617176
 12/23  14:00:00,15.3760560278,8.88323175334,0.0,0.0,5.48122459637,1.0115996781,78.3181487591,78.3181487591
 12/23  15:00:00,15.35687166,8.86404738553,0.0,0.0,5.48122459637,1.0115996781,73.0509466916,73.0509466916
 12/23  16:00:00,15.3816736901,8.88884941564,0.0,0.0,5.48122459637,1.0115996781,73.2665985172,73.2665985172
 12/23  17:00:00,9.66542723778,3.17260296332,0.0,0.0,5.48122459637,1.0115996781,57.7711656155,57.7711656155
 12/23  18:00:00,18.7999131292,3.38408885477,0.0,0.0,5.48122459637,1.0115996781,65.6174294755,65.6174294755
 12/23  19:00:00,20.6906575112,5.2748332367,0.0,0.0,5.48122459637,1.0115996781,117.428153986,117.428153986
 12/23  20:00:00,19.8776144353,4.46179016088,0.0,0.0,5.48122459637,1.0115996781,115.279329421,115.279329421
 12/23  21:00:00,21.4808278349,6.06500356044,0.0,0.0,5.48122459637,1.0115996781,154.126109581,154.126109581
 12/23  22:00:00,20.2939943696,4.87817009515,0.0,0.0,5.48122459637,1.0115996781,137.044021761,137.044021761
 12/23  23:00:00,21.8515394569,6.4357151824,0.0,0.0,5.48122459637,1.0115996781,172.155437761,172.155437761
 12/23  24:00:00,20.5378509758,5.12202670133,0.0,0.0,5.48122459637,1.0115996781,150.922572845,150.922572845
 12/24  01:00:00,22.1081169543,6.69229267986,0.0,0.0,5.48122459637,1.0115996781,187.037787682,187.037787682
 12/24  02:00:00,20.7534115992,5.33758732469,0.0,0.0,5.48122459637,1.0115996781,164.43304722,164.43304722
 12/24  03:00:00,22.3032357015,6.88741142704,0.0,0.0,5.48122459637,1.0115996781,198.741814205,198.741814205
 12/24  04:00:00,20.9164946613,5.50067038687,0.0,0.0,5.48122459637,1.0115996781,174.023977175,174.023977175
 12/24  05:00:00,22.4053993118,6.9895750373,0.0,0.0,5.48122459637,1.0115996781,208.202146604,208.202146604
 12/24  06:00:00,21.1131248983,5.69730062386,0.0,0.0,5.48122459637,1.0115996781,187.268086006,187.268086006
 12/24  07:00:00,22.4970336084,7.08120933394,0.0,0.0,5.48122459637,1.0115996781,219.579199402,219.579199402
 12/24  08:00:00,18.1879962127,5.74650527154,0.0,0.0,5.48122459637,1.0115996781,195.05427915,195.05427915
 12/24  09:00:00,13.5653909305,7.07256665602,0.0,0.0,5.48122459637,1.0115996781,218.498619013,218.498619013
 12/24  10:00:00,11.9754021272,5.4825778527,0.0,0.0,5.48122459637,1.0115996781,171.071987636,171.071987636
 12/24  11:00:00,12.5896809668,6.09685669234,0.0,0.0,5.48122459637,1.0115996781,159.022904024,159.022904024
 12/24  12:00:00,10.4980024312,4.00517815669,0.0,0.0,5.48122459637,1.0115996781,95.6697445481,95.6697445481
 12/24  13:00:00,10.9368671954,4.44404292096,0.0,0.0,5.48122459637,1.0115996781,87.5589237012,87.5589237012
 12/24  14:00:00,9.25494526068,2.76212098621,0.0,0.0,5.48122459637,1.0115996781,51.1773607193,51.1773607193
 12/24  15:00:00,9.8107658993,3.31794162483,0.0,0.0,5.48122459637,1.0115996781,61.3709382872,61.3709382872
 12/24  16:00:00,8.87695545092,2.38413117645,0.0,0.0,5.48122459637,1.0115996781,44.1288242836,44.1288242836
 12/24  17:00:00,9.93318444942,3.44036017496,0.0,0.0,5.48122459637,1.0115996781,63.8447454649,63.8447454649
 12/24  18:00:00,18.4201439797,3.00431970526,0.0,0.0,5.48122459637,1.0115996781,56.1396515512,56.1396515512
 12/24  19:00:00,19.7663377081,4.35051343367,0.0,0.0,5.48122459637,1.0115996781,81.5415768338,81.5415768338
 12/24  20:00:00,18.7792066371,3.3633823626,0.0,0.0,5.48122459637,1.0115996781,63.0511290232,63.0511290232
 12/24  21:00:00,19.8601590883,4.4443348138,0.0,0.0,5.48122459637,1.0115996781,83.4384940631,83.4384940631
 12/24  22:00:00,18.7206569772,3.30483270275,0.0,0.0,5.48122459637,1.0115996781,61.9705818252,61.9705818252
 12/24  23:00:00,19.6508220735,4.23499779901,0.0,0.0,5.48122459637,1.0115996781,79.4790064507,79.4790064507
 12/24  24:00:00,18.5450808448,3.12925657031,0.0,0.0,5.48122459637,1.0115996781,58.6534075836,58.6534075836
 12/25  01:00:00,19.626436767,4.21061249256,0.0,0.0,5.48122459637,1.0115996781,79.0519331398,79.0519331398
 12/25  02:00:00,18.7152301398,3.2994058653,0.0,0.0,5.48122459637,1.0115996781,61.9701580054,61.9701580054
 12/25  03:00:00,20.1496341181,4.7338098436,0.0,0.0,5.48122459637,1.0115996781,89.0017217499,89.0017217499
 12/25  04:00:00,19.0426612361,3.6268369616,0.0,0.0,5.48122459637,1.0115996781,66.8956130106,66.8956130106
 12/25  05:00:00,19.6658859576,4.25006168309,0.0,0.0,5.48122459637,1.0115996781,79.9669826015,79.9669826015
 12/25  06:00:00,18.4529780167,3.03715374228,0.0,0.0,5.48122459637,1.0115996781,57.0751754381,57.0751754381
 12/25  07:00:00,19.6149454564,4.19912118193,0.0,0.0,5.48122459637,1.0115996781,78.9639233873,78.9639233873
 12/25  08:00:00,15.9608069088,3.51931596767,0.0,0.0,5.48122459637,1.0115996781,67.243566676,67.243566676
 12/25  09:00:00,11.2634826188,4.77065834429,0.0,0.0,5.48122459637,1.0115996781,93.8288513119,93.8288513119
 12/25  10:00:00,9.86886065481,3.37603638035,0.0,0.0,5.48122459637,1.0115996781,63.2392404049,63.2392404049
 12/25  11:00:00,10.2024342988,3.70961002432,0.0,0.0,5.48122459637,1.0115996781,69.1555208891,69.1555208891
 12/25  12:00:00,8.82653428996,2.3337100155,0.0,0.0,5.48122459637,1.0115996781,43.2907163741,43.2907163741
 12/25  13:00:00,9.12303474765,2.63021047319,0.0,0.0,5.48122459637,1.0115996781,48.6447481893,48.6447481893
 12/25  14:00:00,8.20942893752,1.71660466306,0.0,0.0,5.48122459637,1.0115996781,31.6676279306,31.6676279306
 12/25  15:00:00,8.64021673679,2.14739246233,0.0,0.0,5.48122459637,1.0115996781,39.5005983049,39.5005983049
 12/25  16:00:00,8.10528317704,1.61245890258,0.0,0.0,5.48122459637,1.0115996781,29.6893490206,29.6893490206
 12/25  17:00:00,9.01908101187,2.52625673741,0.0,0.0,5.48122459637,1.0115996781,46.5983856557,46.5983856557
 12/25  18:00:00,17.9001741801,2.48434990559,0.0,0.0,5.48122459637,1.0115996781,46.3416110035,46.3416110035
 12/25  19:00:00,19.5279953375,4.11217106306,0.0,0.0,5.48122459637,1.0115996781,76.9809721925,76.9809721925
 12/25  20:00:00,18.9824872841,3.56666300959,0.0,0.0,5.48122459637,1.0115996781,66.9679956474,66.9679956474
 12/25  21:00:00,20.4540829893,5.03825871482,0.0,0.0,5.48122459637,1.0115996781,94.191713262,94.191713262
 12/25  22:00:00,19.4207614724,4.0049371979,0.0,0.0,5.48122459637,1.0115996781,79.3965398408,79.3965398408
 12/25  23:00:00,20.8416678625,5.42584358801,0.0,0.0,5.48122459637,1.0115996781,114.241736982,114.241736982
 12/25  24:00:00,19.7493841496,4.33355987512,0.0,0.0,5.48122459637,1.0115996781,99.91050651,99.91050651
 12/26  01:00:00,21.1564194519,5.74059517743,0.0,0.0,5.48122459637,1.0115996781,130.54219475,130.54219475
 12/26  02:00:00,19.8507505797,4.43492630526,0.0,0.0,5.48122459637,1.0115996781,107.017145899,107.017145899
 12/26  03:00:00,21.1304997109,5.71467543645,0.0,0.0,5.48122459637,1.0115996781,131.556449791,131.556449791
 12/26  04:00:00,19.7860759712,4.37025169676,0.0,0.0,5.48122459637,1.0115996781,105.980971794,105.980971794
 12/26  05:00:00,20.9880525594,5.57222828494,0.0,0.0,5.48122459637,1.0115996781,126.325505749,126.325505749
 12/26  06:00:00,19.5718687323,4.15604445785,0.0,0.0,5.48122459637,1.0115996781,96.0622985096,96.0622985096
 12/26  07:00:00,24.4569829422,9.04115866769,0.0,0.0,5.48122459637,1.0115996781,152.916945795,152.916945795
 12/26  08:00:00,41.9727221103,9.04115866769,0.0,0.0,21.9248983855,5.05799839049,126.457011837,126.457011837
 12/26  09:00:00,55.4393575013,8.97798790195,0.0,0.0,38.3685721746,8.09279742479,97.2608834157,97.2608834157
 12/26  10:00:00,67.3242678858,8.88884941564,0.0,0.0,49.3310213673,9.10439710289,70.8095155987,70.8095155987
 12/26  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,49.5184268939,49.5184268939
 12/26  12:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,31.300563083,31.300563083
 12/26  13:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,19.951284636,19.951284636
 12/26  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,9.59863658759,9.59863658759
 12/26  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,4.96174243562,4.96174243562
 12/26  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,4.61101931421,4.61101931421
 12/26  17:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,8.13487265234,8.13487265234
 12/26  18:00:00,30.5519979456,1.13892544409,0.0,0.0,16.4436737891,4.04639871239,20.517939604,20.517939604
 12/26  19:00:00,17.3601860502,1.94436177575,0.0,0.0,5.48122459637,1.0115996781,35.2098588013,35.2098588013
 12/26  20:00:00,17.6273675788,2.2115433043,0.0,0.0,5.48122459637,1.0115996781,40.932967686,40.932967686
 12/26  21:00:00,17.9945151008,2.5786908263,0.0,0.0,5.48122459637,1.0115996781,47.2869545826,47.2869545826
 12/26  22:00:00,17.9375723278,2.52174805338,0.0,0.0,5.48122459637,1.0115996781,47.0510942048,47.0510942048
 12/26  23:00:00,18.1891533672,2.77332909271,0.0,0.0,5.48122459637,1.0115996781,51.0810492903,51.0810492903
 12/26  24:00:00,18.1078943311,2.69207005661,0.0,0.0,5.48122459637,1.0115996781,50.480161856,50.480161856
 12/27  01:00:00,18.3562900548,2.94046578038,0.0,0.0,5.48122459637,1.0115996781,54.3308463212,54.3308463212
 12/27  02:00:00,18.2432826444,2.82745836989,0.0,0.0,5.48122459637,1.0115996781,53.1986591754,53.1986591754
 12/27  03:00:00,18.4392710558,3.02344678132,0.0,0.0,5.48122459637,1.0115996781,55.9709066102,55.9709066102
 12/27  04:00:00,18.23125235,2.81542807551,0.0,0.0,5.48122459637,1.0115996781,53.0575022682,53.0575022682
 12/27  05:00:00,18.3602294913,2.9444052168,0.0,0.0,5.48122459637,1.0115996781,54.5594476561,54.5594476561
 12/27  06:00:00,18.1932616701,2.77743739568,0.0,0.0,5.48122459637,1.0115996781,52.3765067147,52.3765067147
 12/27  07:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,76.8893154135,76.8893154135
 12/27  08:00:00,41.8576159034,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,64.5287049637,64.5287049637
 12/27  09:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,53.1166196497,53.1166196497
 12/27  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,44.5734365689,44.5734365689
 12/27  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,40.9070684967,40.9070684967
 12/27  12:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,34.8421078623,34.8421078623
 12/27  13:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,30.7231163818,30.7231163818
 12/27  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,24.8704115731,24.8704115731
 12/27  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,22.643912586,22.643912586
 12/27  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,23.6906989668,23.6906989668
 12/27  17:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,28.8103868194,28.8103868194
 12/27  18:00:00,31.2968910571,1.8838185556,0.0,0.0,16.4436737891,4.04639871239,34.000496517,34.000496517
 12/27  19:00:00,17.5583151981,2.14249092365,0.0,0.0,5.48122459637,1.0115996781,39.3574199475,39.3574199475
 12/27  20:00:00,18.7095800475,3.29375577299,0.0,0.0,5.48122459637,1.0115996781,60.8944718476,60.8944718476
 12/27  21:00:00,18.0843176068,2.6684933323,0.0,0.0,5.48122459637,1.0115996781,49.5458077389,49.5458077389
 12/27  22:00:00,19.146415004,3.73059072958,0.0,0.0,5.48122459637,1.0115996781,69.3969288092,69.3969288092
 12/27  23:00:00,18.3349770483,2.91915277387,0.0,0.0,5.48122459637,1.0115996781,54.4278388342,54.4278388342
 12/27  24:00:00,19.3558942642,3.94006998975,0.0,0.0,5.48122459637,1.0115996781,73.5469189662,73.5469189662
 12/28  01:00:00,18.4496885815,3.033864307,0.0,0.0,5.48122459637,1.0115996781,56.7102238169,56.7102238169
 12/28  02:00:00,19.4819400657,4.06611579126,0.0,0.0,5.48122459637,1.0115996781,76.0827974487,76.0827974487
 12/28  03:00:00,18.5085646902,3.09274041574,0.0,0.0,5.48122459637,1.0115996781,57.9087120792,57.9087120792
 12/28  04:00:00,19.5711953041,4.15537102962,0.0,0.0,5.48122459637,1.0115996781,77.8856888465,77.8856888465
 12/28  05:00:00,18.5764694051,3.16064513065,0.0,0.0,5.48122459637,1.0115996781,59.2567437719,59.2567437719
 12/28  06:00:00,19.6174653702,4.20164109574,0.0,0.0,5.48122459637,1.0115996781,78.8492493536,78.8492493536
 12/28  07:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,98.1874767249,98.1874767249
 12/28  08:00:00,43.3447825701,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,86.0472325898,86.0472325898
 12/28  09:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,74.8898760243,74.8898760243
 12/28  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,55.3683214145,55.3683214145
 12/28  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,28.35531346,28.35531346
 12/28  12:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,6.86237412865,6.86237412865
 12/28  13:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,3.81826132201,3.81826132201
 12/28  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,1.68355793857,1.68355793857
 12/28  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.427317737322,0.427317737322
 12/28  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/28  17:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,0.637993271077,0.637993271077
 12/28  18:00:00,29.4130725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 12/28  19:00:00,15.6476129218,0.231788647317,0.0,0.0,5.48122459637,1.0115996781,4.24086499793,4.24086499793
 12/28  20:00:00,16.2927063437,0.876882069229,0.0,0.0,5.48122459637,1.0115996781,15.8653608291,15.8653608291
 12/28  21:00:00,16.6786909465,1.262866672,0.0,0.0,5.48122459637,1.0115996781,23.17240231,23.17240231
 12/28  22:00:00,17.1304623265,1.71463805203,0.0,0.0,5.48122459637,1.0115996781,31.5555014345,31.5555014345
 12/28  23:00:00,17.3179688538,1.90214457933,0.0,0.0,5.48122459637,1.0115996781,35.4248319544,35.4248319544
 12/28  24:00:00,17.732461189,2.3166369145,0.0,0.0,5.48122459637,1.0115996781,42.8544054681,42.8544054681
 12/29  01:00:00,17.8243236416,2.40849936717,0.0,0.0,5.48122459637,1.0115996781,45.1220325341,45.1220325341
 12/29  02:00:00,18.2464128939,2.83058861946,0.0,0.0,5.48122459637,1.0115996781,52.5396727285,52.5396727285
 12/29  03:00:00,18.2706074678,2.85478319334,0.0,0.0,5.48122459637,1.0115996781,53.7569169487,53.7569169487
 12/29  04:00:00,18.70588074,3.29005646551,0.0,0.0,5.48122459637,1.0115996781,61.2204501997,61.2204501997
 12/29  05:00:00,18.6820935257,3.26626925121,0.0,0.0,5.48122459637,1.0115996781,61.7569518621,61.7569518621
 12/29  06:00:00,19.2341470445,3.81832277006,0.0,0.0,5.48122459637,1.0115996781,71.2188590235,71.2188590235
 12/29  07:00:00,24.3418767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,105.853678843,105.853678843
 12/29  08:00:00,43.3447825701,8.92605246082,0.0,0.0,21.9248983855,5.05799839049,98.6471192811,98.6471192811
 12/29  09:00:00,55.3874220602,8.92605246082,0.0,0.0,38.3685721746,8.09279742479,81.5297454408,81.5297454408
 12/29  10:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,57.1683195774,57.1683195774
 12/29  11:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,35.1873903985,35.1873903985
 12/29  12:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,18.5039501707,18.5039501707
 12/29  13:00:00,60.8686466565,8.92605246082,0.0,0.0,43.8497967709,8.09279742479,10.9477694775,10.9477694775
 12/29  14:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,4.77972646049,4.77972646049
 12/29  15:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,4.07008805537,4.07008805537
 12/29  16:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,4.17218245331,4.17218245331
 12/29  17:00:00,67.361470931,8.92605246082,0.0,0.0,49.3310213673,9.10439710289,5.25703526111,5.25703526111
 12/29  18:00:00,30.2952410268,0.88216852531,0.0,0.0,16.4436737891,4.04639871239,16.0039974774,16.0039974774
 12/29  19:00:00,16.9874607553,1.57163648079,0.0,0.0,5.48122459637,1.0115996781,28.3544288712,28.3544288712
 12/29  20:00:00,17.2794462371,1.86362196263,0.0,0.0,5.48122459637,1.0115996781,34.4989643767,34.4989643767
 12/29  21:00:00,17.6296052521,2.21378097763,0.0,0.0,5.48122459637,1.0115996781,40.682540801,40.682540801
 12/29  22:00:00,17.6509401879,2.2351159134,0.0,0.0,5.48122459637,1.0115996781,41.7547765459,41.7547765459
 12/29  23:00:00,17.9007795158,2.48495524129,0.0,0.0,5.48122459637,1.0115996781,45.8571893466,45.8571893466
 12/29  24:00:00,17.8123739234,2.39654964891,0.0,0.0,5.48122459637,1.0115996781,44.9721617472,44.9721617472
 12/30  01:00:00,17.9915300851,2.57570581067,0.0,0.0,5.48122459637,1.0115996781,47.6772988769,47.6772988769
 12/30  02:00:00,17.9251955281,2.5093712536,0.0,0.0,5.48122459637,1.0115996781,47.2542193801,47.2542193801
 12/30  03:00:00,18.1803771598,2.76455288538,0.0,0.0,5.48122459637,1.0115996781,51.298286565,51.298286565
 12/30  04:00:00,18.0771323436,2.6613080691,0.0,0.0,5.48122459637,1.0115996781,50.2579412148,50.2579412148
 12/30  05:00:00,18.2807256846,2.86490141016,0.0,0.0,5.48122459637,1.0115996781,53.2502613758,53.2502613758
 12/30  06:00:00,18.145145877,2.72932160249,0.0,0.0,5.48122459637,1.0115996781,51.6378409643,51.6378409643
 12/30  07:00:00,18.3372042291,2.92137995462,0.0,0.0,5.48122459637,1.0115996781,54.3674587273,54.3674587273
 12/30  08:00:00,22.8547100686,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,76.4011079017,76.4011079017
 12/30  09:00:00,16.4304764134,8.92605246082,0.0,0.0,5.48122459637,2.0231993562,67.498840751,67.498840751
 12/30  10:00:00,26.1273902045,8.92605246082,0.0,0.0,13.1549390313,4.04639871239,56.7137227795,56.7137227795
 12/30  11:00:00,26.1273902045,8.92605246082,0.0,0.0,13.1549390313,4.04639871239,48.4933785735,48.4933785735
 12/30  12:00:00,26.1273902045,8.92605246082,0.0,0.0,13.1549390313,4.04639871239,40.6204958367,40.6204958367
 12/30  13:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,37.0658618084,37.0658618084
 12/30  14:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,33.7071261758,33.7071261758
 12/30  15:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,29.3949046898,29.3949046898
 12/30  16:00:00,15.4188767353,8.92605246082,0.0,0.0,5.48122459637,1.0115996781,29.2522661149,29.2522661149
 12/30  17:00:00,7.84997191616,1.35714764169,0.0,0.0,5.48122459637,1.0115996781,24.6449063513,24.6449063513
 12/30  18:00:00,16.8867353484,1.47091107396,0.0,0.0,5.48122459637,1.0115996781,26.862680581,26.862680581
 12/30  19:00:00,17.7880779217,2.37225364727,0.0,0.0,5.48122459637,1.0115996781,43.6902641217,43.6902641217
 12/30  20:00:00,17.3677887838,1.95196450929,0.0,0.0,5.48122459637,1.0115996781,36.4209569165,36.4209569165
 12/30  21:00:00,18.1085449246,2.69272065012,0.0,0.0,5.48122459637,1.0115996781,49.8816833455,49.8816833455
 12/30  22:00:00,17.5455405623,2.12971628779,0.0,0.0,5.48122459637,1.0115996781,39.9652733132,39.9652733132
 12/30  23:00:00,18.2169844916,2.80116021715,0.0,0.0,5.48122459637,1.0115996781,52.0427956034,52.0427956034
 12/30  24:00:00,17.5731653637,2.15734108927,0.0,0.0,5.48122459637,1.0115996781,40.6209198123,40.6209198123
 12/31  01:00:00,18.2299586955,2.81413442105,0.0,0.0,5.48122459637,1.0115996781,52.3786604482,52.3786604482
 12/31  02:00:00,17.6244295561,2.20860528161,0.0,0.0,5.48122459637,1.0115996781,41.6892537634,41.6892537634
 12/31  03:00:00,18.3089520963,2.89312782185,0.0,0.0,5.48122459637,1.0115996781,53.939521651,53.939521651
 12/31  04:00:00,17.6466472843,2.23082300983,0.0,0.0,5.48122459637,1.0115996781,42.1732937389,42.1732937389
 12/31  05:00:00,18.3348471753,2.91902290084,0.0,0.0,5.48122459637,1.0115996781,54.4682361553,54.4682361553
 12/31  06:00:00,17.6949946775,2.27917040306,0.0,0.0,5.48122459637,1.0115996781,43.1380102824,43.1380102824
 12/31  07:00:00,18.3474847771,2.93166050264,0.0,0.0,5.48122459637,1.0115996781,54.754898595,54.754898595
 12/31  08:00:00,16.2013882658,2.272730658,0.0,0.0,5.48122459637,1.0115996781,43.0596485081,43.0596485081
 12/31  09:00:00,9.29239113133,2.79956685687,0.0,0.0,5.48122459637,1.0115996781,52.1748336476,52.1748336476
 12/31  10:00:00,8.33954354838,1.84671927392,0.0,0.0,5.48122459637,1.0115996781,34.6604523599,34.6604523599
 12/31  11:00:00,8.40522575136,1.9124014769,0.0,0.0,5.48122459637,1.0115996781,35.3386907087,35.3386907087
 12/31  12:00:00,7.55159414073,1.05876986626,0.0,0.0,5.48122459637,1.0115996781,19.5619587633,19.5619587633
 12/31  13:00:00,7.56544131884,1.07261704438,0.0,0.0,5.48122459637,1.0115996781,19.5514252714,19.5514252714
 12/31  14:00:00,7.19482833279,0.702004058327,0.0,0.0,5.48122459637,1.0115996781,12.7772134052,12.7772134052
 12/31  15:00:00,7.01464794353,0.521823669065,0.0,0.0,5.48122459637,1.0115996781,9.51206926103,9.51206926103
 12/31  16:00:00,7.27288488718,0.780060612716,0.0,0.0,5.48122459637,1.0115996781,14.2878455017,14.2878455017
 12/31  17:00:00,7.48094096027,0.988116685805,0.0,0.0,5.48122459637,1.0115996781,18.064758652,18.064758652
 12/31  18:00:00,16.6344699317,1.2186456572,0.0,0.0,5.48122459637,1.0115996781,22.6949027338,22.6949027338
 12/31  19:00:00,17.1130054267,1.69718115222,0.0,0.0,5.48122459637,1.0115996781,31.7738711937,31.7738711937
 12/31  20:00:00,17.2034212655,1.78759699106,0.0,0.0,5.48122459637,1.0115996781,33.4730347424,33.4730347424
 12/31  21:00:00,17.4930211303,2.0771968558,0.0,0.0,5.48122459637,1.0115996781,38.9655278308,38.9655278308
 12/31  22:00:00,17.4135622744,1.99773799989,0.0,0.0,5.48122459637,1.0115996781,37.4613144986,37.4613144986
 12/31  23:00:00,17.6911162161,2.27529194163,0.0,0.0,5.48122459637,1.0115996781,42.7320891146,42.7320891146
 12/31  24:00:00,17.5656912592,2.14986698473,0.0,0.0,5.48122459637,1.0115996781,40.3774946288,40.3774946288
